Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,14.48,6.29
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,25.87,17.75
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,36.87,28.33
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,48.59,37.49
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,60.79,48.36
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,73.23,59.36
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,85.88,70.43
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,115.48,95.36
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,152.53,126.92
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,187.01,156.24
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,225.77,189.41
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,208.35,174.65
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,177.07,147.55
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,245.94,206.46
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,325.32,273.33
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,392.31,330.16
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,481.79,404.55
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,420.31,352.89
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,349.75,293.25
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,254.92,213.27
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,143.79,117.85
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,234.85,196.21
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,319.15,267.31
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,218.46,182.57
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,107.28,87.15
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,97.4,78.92
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,87.5,70.55
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,47.16,35.67
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,9.9,3.07
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,9.13,2.43
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,8.37,1.78
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,7.22,0.77
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,6.07,0.0
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,4.93,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,3.79,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,2.65,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.51,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.75,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,4.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,9.11,1.84
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,16.37,9.17
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,23.65,16.17
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,32.1,22.88
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,40.58,30.43
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,48.29,37.26
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,55.94,43.95
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,107.39,87.4
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,163.8,134.66
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,184.03,151.79
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,204.83,169.36
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,166.79,137.5
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,117.77,95.83
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,118.08,96.1
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,118.37,96.22
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,119.92,97.24
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,121.5,98.31
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,100.57,80.64
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,79.88,63.14
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,89.93,71.6
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,100.3,80.22
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,156.87,128.17
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,218.75,179.46
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,267.93,219.57
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,298.47,244.36
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,230.06,188.57
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,143.88,117.06
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,84.56,67.45
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,33.65,23.78
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,30.57,21.26
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,27.48,18.66
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,24.4,16.0
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,21.33,13.31
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,17.5,9.93
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,13.68,6.5
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,10.24,3.37
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,6.82,0.22
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,3.78,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.79,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,11.41,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,24.05,13.9
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,32.29,23.29
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,40.6,31.37
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,55.25,36.24
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,105.82,61.27
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,139.97,98.42
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,137.59,108.9
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,173.93,138.3
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,216.54,173.39
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,247.69,200.27
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,279.66,227.39
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,271.12,221.11
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,245.01,199.52
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,318.22,259.85
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,389.07,317.49
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,485.28,394.66
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,593.95,479.49
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,732.85,587.81
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,859.24,680.25
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,894.3,702.91
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,926.47,724.22
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,951.18,741.63
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,972.49,756.84
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,987.9,768.55
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,999.7,778.01
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,1002.26,780.83
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,1013.09,789.68
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,1004.97,785.43
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,993.18,778.89
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,967.69,761.9
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,938.92,742.4
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,900.69,714.83
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,859.83,684.64
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,797.15,639.71
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,733.12,591.41
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,642.34,519.67
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,552.7,443.52
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,401.55,293.06
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,208.16,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,9.83,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,23.06,13.24
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,30.15,21.65
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,37.38,28.79
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,50.91,32.6
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,106.26,57.89
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,164.63,100.71
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,228.91,156.06
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,290.78,212.64
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,354.75,271.37
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,417.24,328.52
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,480.45,384.63
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,540.41,436.5
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,599.81,486.13
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,656.1,532.46
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,711.0,576.35
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,761.08,614.22
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,808.72,647.3
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,851.75,677.46
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,891.98,705.37
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,926.87,728.43
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,958.45,749.09
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,983.59,766.66
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,1005.09,781.87
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,1019.06,792.06
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,1029.18,799.86
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,1031.69,802.66
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,1030.32,803.06
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,1019.37,797.03
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,1004.79,788.65
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,991.83,781.27
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,963.66,762.98
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,921.66,733.19
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,877.09,700.85
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,813.27,656.25
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,748.22,608.16
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,653.82,533.78
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,560.61,454.97
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,410.84,308.12
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,216.49,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,11.41,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,24.03,13.99
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,32.67,23.97
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,41.37,32.58
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,53.24,37.18
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,103.0,61.07
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,155.82,99.83
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,213.48,149.21
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,273.6,204.13
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,333.9,259.73
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,392.3,313.79
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,451.99,367.73
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,509.52,417.78
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,567.18,466.24
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,576.24,474.33
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,562.09,463.15
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,569.98,468.56
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,569.55,466.67
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,602.7,492.25
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,635.32,516.87
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,564.44,459.0
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,483.55,393.07
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,410.06,334.35
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,310.13,253.1
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,548.85,449.35
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,776.42,624.28
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,486.11,398.67
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,151.53,121.95
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,124.05,99.81
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,96.75,76.97
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,87.89,69.8
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,79.04,62.55
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,68.67,53.9
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,58.29,45.11
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,47.86,36.14
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,37.51,27.1
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,27.88,18.52
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,18.29,9.92
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,11.02,2.98
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,3.93,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,1.97,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,25.57,14.93
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,36.83,27.27
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,48.08,38.14
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,60.61,49.89
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,104.41,67.7
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,154.07,104.15
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,205.76,147.26
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,258.01,193.82
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,313.22,243.39
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,210.05,168.73
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.29
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,52.2,39.58
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,49.12,36.78
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,61.52,47.34
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,74.08,57.98
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,114.71,92.2
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,157.7,127.87
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,90.35,71.35
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,27.59,18.01
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,28.75,19.02
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,29.9,20.02
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,55.75,42.1
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,82.65,64.93
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,49.54,36.77
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,17.59,9.46
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,43.33,31.56
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,69.56,53.97
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,195.35,162.58
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,350.45,291.21
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,362.22,301.58
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,373.03,311.75
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,335.54,281.01
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,298.6,250.44
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,390.13,328.02
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,473.43,394.42
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,394.82,326.71
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,302.19,247.31
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,181.17,137.24
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.82,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,10.62,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,22.49,12.37
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,30.04,21.08
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,37.7,28.5
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,49.76,39.69
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,100.82,56.97
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,154.66,94.72
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,213.09,143.48
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,272.09,195.86
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,334.33,251.58
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,394.61,305.16
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,454.88,357.12
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,513.42,406.03
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,572.15,453.27
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,627.39,497.46
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,681.58,539.58
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,731.67,576.77
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,779.94,610.11
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,823.64,640.68
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,864.79,669.27
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,901.32,693.52
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,934.9,715.66
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,961.13,733.77
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,983.87,749.62
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,999.85,759.58
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,1012.08,767.19
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,1016.3,771.68
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,1016.7,773.81
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,1008.19,769.05
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,996.04,762.0
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,974.21,746.5
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,949.19,728.37
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,910.44,700.69
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,879.9,677.75
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,820.24,638.39
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,759.36,595.96
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,669.83,529.86
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,581.5,459.39
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,439.33,331.08
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,283.79,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,120.32,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,11.41,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,24.04,13.53
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,32.7,23.34
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,41.42,31.72
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,49.2,39.03
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,99.07,57.28
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,152.03,94.01
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,210.04,141.86
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,270.57,194.95
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,332.32,249.88
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,335.43,262.98
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,305.87,245.06
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,327.61,263.37
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,336.22,270.28
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,290.04,233.39
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,221.09,176.89
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,118.5,93.11
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,31.44,20.62
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,100.56,77.87
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,177.0,139.8
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,93.67,71.8
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,17.61,8.97
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,453.77,369.65
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,882.9,685.99
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,944.46,725.11
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,999.19,762.11
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,1002.33,762.93
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,1013.8,769.9
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,1002.2,761.22
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,986.88,750.28
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,962.41,732.56
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,934.61,712.07
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,898.22,684.49
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,859.1,654.24
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,795.58,612.83
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,730.74,568.29
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,641.89,502.9
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,565.69,442.0
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,321.38,243.94
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,48.38,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,11.02,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,23.31,13.1
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,31.65,22.7
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,40.07,30.96
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,44.66,35.45
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,99.07,56.79
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,154.08,95.45
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,213.9,146.42
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,274.11,201.83
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,337.39,261.14
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,399.03,319.66
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,461.8,378.2
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,466.86,387.78
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,440.73,368.24
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,563.14,472.27
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,688.72,578.12
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,738.52,618.57
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,786.34,655.63
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,725.77,605.12
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,622.25,518.45
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,609.88,509.17
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,611.6,510.42
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,615.69,513.97
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,617.88,516.0
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,561.11,468.17
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,477.87,399.01
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,458.69,384.69
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,438.42,369.22
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,376.17,317.28
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,290.08,244.86
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,294.3,250.34
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,319.93,273.53
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,294.59,252.46
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,268.96,230.9
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,238.54,205.48
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,207.59,178.86
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,170.53,145.58
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,132.7,110.84
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,70.46,53.39
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,14.07,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,6.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,11.02,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,23.4,13.56
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,31.79,23.32
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,40.25,31.69
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,45.27,36.62
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,99.92,58.47
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,155.57,97.25
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,216.0,148.38
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,277.17,204.41
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,341.17,263.81
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,403.11,321.6
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,466.13,378.9
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,526.55,431.8
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,583.92,480.44
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,640.31,526.26
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,695.59,569.44
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,745.09,606.93
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,792.41,640.71
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,835.92,670.87
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,876.82,698.73
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,911.85,720.76
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,943.72,740.31
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,969.03,756.43
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,990.79,770.09
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,1004.19,778.87
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,1013.78,785.3
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,1028.47,796.26
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,1027.35,796.62
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,1017.96,791.77
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,1004.79,784.55
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,980.11,770.01
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,952.03,753.05
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,908.99,724.63
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,863.3,693.59
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,800.19,647.68
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,745.41,605.97
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,652.16,533.14
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,560.63,457.47
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,323.06,258.96
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,58.31,5.85
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,13.38,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,11.8,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,22.56,12.87
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,35.99,27.08
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,49.13,39.77
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,61.56,51.47
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,94.71,68.33
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,129.56,93.76
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,167.89,125.4
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,189.92,149.37
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,196.06,158.59
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,308.42,246.28
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,451.53,360.44
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,510.1,409.77
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,568.51,457.81
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,539.12,436.13
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,463.83,377.12
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,447.95,364.16
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,409.2,332.38
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,432.22,351.08
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,455.6,369.53
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,471.49,381.65
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,487.15,393.62
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,586.94,472.32
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,691.16,551.62
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,525.76,423.35
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,328.39,266.28
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,459.71,374.99
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,594.17,480.18
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,795.73,632.79
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,974.24,756.62
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,948.55,736.55
