Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,31.43,21.35
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,39.5,29.37
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,47.64,37.0
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,52.05,41.07
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,68.44,44.63
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,122.92,70.46
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,185.61,116.14
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,205.46,148.4
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,178.34,139.77
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,288.17,219.88
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,434.02,332.48
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,495.19,385.16
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,554.18,435.13
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,611.61,482.48
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,668.05,527.85
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,719.2,568.18
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,768.19,606.04
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,813.57,639.82
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,856.44,671.38
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,894.19,699.71
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,928.85,725.91
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,956.41,746.63
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,980.43,765.0
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,997.03,778.22
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,1009.83,788.95
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,1028.52,803.39
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,1030.75,806.18
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,1020.96,800.58
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,1007.25,792.37
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,985.93,777.23
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,961.05,759.58
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,915.9,727.05
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,876.68,698.67
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,821.19,657.75
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,764.16,614.72
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,679.4,549.44
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,595.19,482.85
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,484.38,393.17
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,377.68,301.44
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,196.69,118.98
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,13.5,1.58
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,27.79,18.53
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,37.6,27.99
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,45.09,35.01
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,49.74,39.24
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,65.99,42.59
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,124.8,69.37
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,188.06,115.24
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,252.18,170.11
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,320.23,231.34
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,384.76,290.71
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,450.21,350.13
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,513.36,405.73
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,576.06,459.19
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,636.26,509.93
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,695.28,558.36
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,749.2,600.69
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,800.92,640.08
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,848.82,674.53
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,894.03,706.67
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,933.29,733.14
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,969.26,757.04
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,998.97,777.53
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1024.96,795.39
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1044.75,809.38
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1060.59,820.77
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,1068.25,825.75
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,1071.83,828.08
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,1067.19,825.39
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,1058.57,820.16
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,1040.5,807.66
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,1031.01,802.37
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,996.95,778.56
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,959.7,752.43
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,908.34,717.33
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,854.8,679.42
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,777.38,622.6
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,699.61,562.74
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,597.87,483.88
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,491.27,394.36
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,306.52,201.59
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,88.3,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,13.11,2.21
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,29.42,20.55
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,36.85,28.09
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,44.37,35.35
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,48.32,39.12
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,62.87,41.93
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,122.54,69.02
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,189.51,119.15
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,253.26,175.08
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,319.22,236.18
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,384.46,297.43
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,450.44,358.29
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,514.4,416.02
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,577.92,471.55
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,638.07,522.49
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,696.89,570.7
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,751.64,614.42
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,804.03,654.71
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,851.63,689.37
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,896.43,721.6
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,936.39,749.28
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,972.97,774.33
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1003.44,796.0
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1030.18,815.03
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1049.73,829.03
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1065.25,840.34
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,1074.61,847.49
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,1079.88,851.98
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,1075.01,850.04
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,1066.13,845.51
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,1049.52,836.25
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,1029.23,824.45
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,1007.94,810.37
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,971.22,784.88
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,921.63,749.83
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,869.78,712.7
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,796.4,656.26
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,722.44,596.82
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,615.48,510.75
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,511.37,420.51
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,351.7,246.52
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,140.71,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,14.31,3.63
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,29.52,20.79
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,36.55,27.93
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,43.68,34.82
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,48.42,39.21
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,62.29,42.26
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,122.4,68.76
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,186.69,115.47
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,253.95,172.79
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,320.13,231.97
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,385.84,291.57
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,452.3,350.65
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,515.84,405.82
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,579.01,458.86
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,640.06,508.91
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,699.85,556.4
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,753.6,597.2
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,804.53,634.69
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,853.22,668.06
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,899.24,699.13
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,940.25,725.63
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,978.11,749.79
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1008.78,769.09
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1035.7,785.82
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1057.13,799.61
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1074.59,810.93
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1083.67,816.91
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,1088.6,820.46
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,1079.39,814.98
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,1066.17,807.23
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,1060.64,804.44
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,1038.56,790.56
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,1005.01,768.7
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,968.21,744.58
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,917.04,711.51
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,863.63,675.94
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,790.15,625.32
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,716.01,571.45
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,618.74,499.08
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,516.04,415.52
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,348.8,249.31
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,137.72,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,15.07,4.66
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.91,21.96
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,37.97,29.09
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,45.12,35.97
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,50.75,41.16
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,68.2,48.71
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,124.59,73.23
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,185.51,117.05
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,247.34,169.83
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,311.43,227.56
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,375.3,286.29
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,440.36,345.23
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,502.69,400.08
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,564.83,452.99
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,581.42,468.91
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,579.53,468.56
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,681.57,549.29
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,782.55,627.23
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,782.94,625.91
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,769.64,614.45
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,769.03,612.25
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,756.89,601.38
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,891.08,702.48
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1000.3,779.09
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1019.06,791.91
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,1033.98,802.99
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,1041.4,808.71
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,1057.95,821.02
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,1046.05,813.71
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,1029.97,803.91
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,1009.68,792.0
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,985.7,777.54
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,948.0,752.19
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,915.81,730.64
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,862.12,692.95
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,806.65,652.83
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,729.06,594.8
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,651.56,534.26
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,543.31,449.33
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,438.79,361.47
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,288.35,213.92
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,89.16,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,8.65,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,19.47,8.23
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,30.2,21.25
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,36.94,28.02
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,47.47,37.95
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,52.44,42.51
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,63.72,52.63
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,121.83,69.86
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,184.29,115.02
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,247.93,169.85
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,316.49,232.44
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,381.49,293.72
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,447.4,355.22
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,511.01,412.92
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,574.6,468.96
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,634.98,521.63
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,694.16,571.95
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,749.38,616.84
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,802.46,658.71
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,850.89,694.9
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,896.6,728.71
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,937.31,757.28
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,974.74,783.17
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1005.92,805.53
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1033.37,825.14
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1054.49,840.15
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1071.61,852.36
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1080.6,858.81
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,1085.42,862.45
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,1078.75,858.01
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,1068.07,850.92
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,1050.97,840.17
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,1042.47,835.73
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,1010.87,813.27
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,975.98,788.39
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,927.29,752.36
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,876.27,715.33
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,807.05,662.03
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,737.07,605.77
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,634.06,523.54
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,533.43,437.71
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,391.51,295.56
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,185.59,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,21.87,10.71
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,34.1,25.04
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,41.42,32.35
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,48.82,39.4
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,52.96,43.19
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,66.88,55.73
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,123.8,72.73
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,185.27,116.63
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,248.18,169.93
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,314.11,228.98
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,378.92,288.44
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,444.74,347.9
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,507.2,402.7
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,569.51,455.65
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,629.06,505.38
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,687.43,552.72
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,740.98,595.08
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,792.25,634.68
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,839.82,668.37
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,884.74,699.45
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,924.73,726.69
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,961.61,751.53
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,991.77,772.25
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1018.27,790.37
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1039.31,803.57
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1056.44,814.16
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,1064.75,819.42
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,1068.98,822.05
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,1064.71,819.0
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,1056.47,813.81
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,1038.92,802.73
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,1030.05,797.68
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,998.59,775.26
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,963.87,750.49
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,913.76,718.05
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,861.41,683.0
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,788.96,632.11
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,715.94,578.19
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,622.75,506.61
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,524.73,425.65
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,368.96,279.67
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,161.32,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,20.58,10.13
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,30.5,21.65
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,37.1,28.23
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,43.8,34.63
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,48.14,38.6
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,56.57,46.13
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,118.07,70.65
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,171.41,114.33
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,222.15,160.31
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,269.59,204.86
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,308.77,242.94
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,334.6,268.47
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,401.15,323.79
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,471.97,382.62
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,580.61,472.5
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,693.35,565.3
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,748.11,609.23
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,800.34,650.13
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,848.91,686.28
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,894.77,720.2
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,936.21,749.53
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,974.45,776.38
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1005.82,799.07
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1033.42,819.09
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1055.89,834.24
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1074.37,846.65
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1084.05,855.87
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,1089.54,862.37
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,1088.31,863.01
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,1082.89,860.88
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,1068.25,851.19
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,1049.79,838.9
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,1020.87,819.42
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,988.58,797.38
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,943.98,765.96
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,897.27,732.01
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,842.54,689.44
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,776.39,637.25
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,679.9,560.43
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,585.89,480.24
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,434.7,336.72
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,242.52,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,9.44,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,20.52,10.49
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,30.5,21.63
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,36.25,27.39
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,42.14,33.01
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,46.53,37.0
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,53.78,43.43
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,117.38,65.12
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,180.1,108.75
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,244.01,162.36
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,309.8,220.78
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,374.08,279.38
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,439.0,337.65
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,502.49,393.37
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,565.53,446.99
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,625.17,497.14
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,683.47,544.89
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,736.82,586.44
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,787.25,624.65
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,834.73,658.8
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,879.48,690.76
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,919.31,717.63
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,955.96,742.07
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,986.18,762.97
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1012.72,781.34
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1033.35,794.12
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1050.03,804.29
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,1059.36,810.63
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,1064.61,814.4
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,1059.85,812.04
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,1051.1,807.22
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,1034.55,796.97
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,1014.32,784.15
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,984.59,763.53
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,963.34,748.73
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,915.78,716.94
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,865.97,682.66
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,799.01,634.44
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,731.38,583.39
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,633.86,510.38
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,538.63,433.6
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,403.17,309.95
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,242.92,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,19.99,10.4
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,32.07,23.02
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,38.99,29.81
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,45.98,36.41
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,50.6,40.56
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,56.87,46.05
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,115.18,64.16
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,177.59,107.18
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,244.13,162.67
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,309.15,220.26
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,373.15,277.96
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,437.94,335.3
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,501.0,389.79
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,563.74,442.17
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,622.97,489.96
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,680.93,535.1
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,735.52,576.21
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,788.03,614.49
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,835.55,646.34
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,880.36,675.92
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,919.86,701.53
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,956.04,724.7
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,987.32,745.46
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1014.96,763.8
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1034.91,776.02
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1050.89,785.77
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,1059.67,792.45
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,1064.35,796.7
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,1060.54,794.02
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,1052.73,788.98
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,1036.73,779.37
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,1017.05,767.34
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,996.42,753.68
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,960.2,729.39
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,911.59,701.52
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,860.72,670.97
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,788.11,622.44
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,714.92,570.81
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,624.35,503.62
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,528.88,426.99
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,382.58,297.37
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,223.38,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,87.57,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,11.02,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,22.75,12.6
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,33.09,23.42
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,39.59,29.72
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,46.19,35.84
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,50.86,39.96
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,56.08,44.41
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,115.65,62.93
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,179.12,105.75
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,246.62,160.73
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,312.56,217.69
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,377.6,275.53
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,443.35,333.17
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,507.07,387.13
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,570.41,438.97
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,630.85,488.0
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,689.95,534.47
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,743.24,574.09
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,793.8,610.4
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,841.73,643.14
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,886.92,673.67
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,925.92,698.63
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,961.51,721.08
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,991.48,740.78
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1017.72,757.98
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1036.49,770.58
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1051.21,780.69
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,1059.06,785.71
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,1062.82,788.22
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,1057.96,785.62
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,1049.12,780.63
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,1045.01,779.26
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,1024.22,766.77
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,990.09,745.42
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,952.78,721.74
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,902.7,691.15
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,850.4,658.07
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,779.21,610.46
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,716.36,566.42
