Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,971.89,720.05
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,990.91,732.44
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,1006.05,742.32
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,1013.83,747.43
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,1017.59,750.39
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,1023.0,754.66
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,1010.14,746.96
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,992.81,738.01
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,971.75,726.66
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,942.52,708.7
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,910.03,688.53
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,872.43,664.99
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,826.5,635.32
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,768.81,595.83
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,710.26,554.92
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,633.91,501.62
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,558.98,446.99
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,457.75,368.94
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,362.19,290.33
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,205.2,157.35
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.14,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.38,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,23.17,14.07
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,31.94,22.97
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,40.8,31.37
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,50.07,39.93
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,55.92,45.18
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,60.24,48.89
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,64.53,52.47
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,66.48,53.9
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,75.8,61.84
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,117.02,69.31
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,182.43,107.74
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,248.29,160.12
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,315.31,219.19
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,381.23,279.17
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,447.13,338.65
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,511.54,395.65
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,574.89,450.06
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,635.14,501.1
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,693.68,549.3
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,748.03,592.03
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,799.81,631.58
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,847.5,667.1
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,892.17,698.85
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,932.38,726.0
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,969.09,750.43
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,999.41,771.36
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1025.76,789.48
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1046.58,802.57
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1063.19,812.82
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,1073.09,819.76
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,1078.66,823.89
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1074.48,821.52
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1066.05,816.47
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,1051.28,808.39
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,1032.52,797.69
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,1005.82,780.02
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,975.6,759.99
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,946.1,740.78
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,902.34,711.96
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,845.34,671.82
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,786.9,629.9
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,712.99,576.39
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,639.69,521.09
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,547.72,448.56
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,455.42,371.76
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,321.14,254.31
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,185.54,29.33
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,70.09,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.64,16.51
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,34.73,25.64
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,43.87,34.28
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,49.86,39.75
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,55.84,44.97
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,64.56,52.46
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,68.62,55.66
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,72.31,58.47
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,75.86,61.12
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,115.82,68.38
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,179.97,105.59
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,250.03,160.24
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,314.75,215.59
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,378.65,271.5
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,442.61,326.71
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,503.86,378.36
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,563.91,427.22
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,621.93,473.61
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,678.37,517.29
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,730.25,555.55
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,779.57,590.8
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,825.2,622.85
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,867.98,650.66
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,903.65,673.86
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,935.74,694.62
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,963.65,713.99
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,987.81,731.0
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,1004.36,743.13
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,1016.84,752.81
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,1023.27,758.28
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,1025.59,761.28
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,1035.34,769.84
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,1026.37,766.1
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,1008.87,758.0
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,987.55,747.44
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,956.27,728.64
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,921.77,707.56
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,877.45,679.5
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,837.36,654.11
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,777.95,613.3
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,717.73,571.02
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,641.72,517.68
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,567.07,462.86
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,469.97,386.61
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,378.1,309.61
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,256.03,202.82
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,129.53,31.35
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,45.41,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,15.84,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,31.14,21.17
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,45.12,34.56
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,58.84,47.2
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,73.78,60.57
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,90.31,74.95
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,104.48,87.07
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,118.3,98.63
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,134.06,111.46
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,149.38,123.67
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,170.82,130.86
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,214.39,158.61
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,251.79,184.05
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,302.45,222.01
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,340.43,254.57
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,373.67,282.39
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,426.08,322.22
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,489.39,370.03
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,570.72,431.22
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,662.42,499.48
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,713.17,536.06
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,761.7,570.26
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,806.03,602.21
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,847.74,631.86
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,858.08,635.89
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,847.65,626.0
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,913.36,674.71
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,965.17,710.8
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,981.5,722.86
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,993.89,732.8
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,954.6,707.87
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,891.66,664.84
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,952.15,710.01
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,989.67,736.38
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,918.84,690.97
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,826.19,629.91
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,762.01,585.86
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,696.98,540.09
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,656.71,513.44
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,614.62,484.85
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,560.92,445.78
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,487.54,391.41
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,429.82,348.49
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,372.77,304.34
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,302.25,247.21
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,235.19,190.62
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,150.61,116.84
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,52.53,13.47
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,19.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,16.9,0.83
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,33.06,22.57
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,48.22,36.89
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,63.17,50.68
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,54.27,42.89
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,47.52,36.79
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,62.04,49.57
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,76.1,61.79
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,66.74,53.22
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,56.09,43.6
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,81.26,62.34
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,105.53,82.19
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,130.36,101.94
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,156.01,122.18
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,208.34,163.45
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,267.36,209.9
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,391.38,303.68
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,556.17,431.43
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,612.84,478.08
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,668.3,522.75
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,715.33,559.47
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,768.22,599.33
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,813.48,632.25
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,856.08,661.13
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,894.88,686.86
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,930.66,710.23
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,958.78,729.55
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,983.18,746.34
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,1002.32,759.97
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,1017.49,771.03
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,1025.25,776.78
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,1028.89,779.94
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,1026.36,779.07
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,1019.73,775.62
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,1004.26,767.39
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,997.99,765.71
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,970.91,748.57
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,940.36,729.15
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,897.82,701.37
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,852.76,671.97
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,798.44,634.32
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,742.68,594.84
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,674.63,545.72
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,602.32,491.29
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,510.1,418.57
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,422.6,345.3
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,297.0,236.41
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,172.65,69.52
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,62.81,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.57,2.04
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.61,20.34
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,38.1,28.68
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,46.66,36.67
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,52.83,42.24
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,58.94,47.52
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,63.32,51.2
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,73.17,59.64
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,76.62,62.2
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,79.94,64.61
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,118.41,71.28
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,181.02,107.43
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,244.8,156.88
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,313.47,215.09
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,375.69,269.4
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,437.96,322.97
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,498.76,374.08
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,558.61,422.64
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,614.95,466.6
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,669.65,507.63
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,720.68,544.75
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,769.3,578.93
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,814.12,610.21
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,856.14,637.27
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,891.91,658.9
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,924.23,678.05
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,952.08,695.46
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,976.25,710.49
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,992.39,719.73
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,1004.51,726.59
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,1011.13,732.24
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,1013.7,735.54
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,1023.72,743.83
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,1015.08,740.3
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,997.96,731.64
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,977.07,720.67
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,946.67,704.55
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,913.06,686.02
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,869.29,660.13
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,829.45,636.53
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,771.0,599.12
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,711.78,560.06
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,637.16,507.89
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,563.83,454.45
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,467.61,380.33
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,376.49,305.5
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,257.36,203.62
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,143.08,64.42
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,49.78,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,16.99,4.65
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,33.61,23.24
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.13,34.96
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.52,46.25
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,67.16,53.82
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,75.68,61.01
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,76.63,61.54
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,83.01,66.71
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,101.1,81.84
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,118.87,96.46
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,117.64,90.78
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,116.06,89.24
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,141.83,109.23
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,168.67,129.84
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,165.78,127.37
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,162.24,124.45
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,130.91,99.38
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,98.02,73.05
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,104.63,78.08
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,111.36,83.15
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,104.71,77.68
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,97.94,72.15
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,103.97,76.88
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,110.09,81.67
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,119.51,88.93
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,129.11,96.31
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,142.95,107.17
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,157.07,118.25
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,125.48,93.64
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,93.83,68.81
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,94.64,69.57
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,95.46,70.33
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,69.97,50.16
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,45.47,30.71
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,127.36,96.28
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,218.88,168.71
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,147.67,112.89
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,79.3,58.44
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,119.2,91.22
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,163.84,127.74
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,143.17,111.39
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,122.65,95.05
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,101.05,77.77
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,79.48,60.17
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,59.81,43.92
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,39.54,26.9
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,23.78,13.42
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,9.89,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.11,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.16,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,8.34,1.44
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,14.44,6.95
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,20.56,12.46
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,27.08,18.21
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,33.62,23.87
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,25.95,17.09
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,10.35
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,40.61,29.65
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,63.07,48.86
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,52.65,37.83
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.18
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,78.47,58.52
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,113.24,86.22
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,113.51,86.2
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,113.75,86.22
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,158.22,121.16
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,203.95,156.65
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,213.49,163.97
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,223.16,171.44
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,221.4,169.69
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,219.38,167.78
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,233.84,178.63
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,248.64,189.67
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,269.17,205.11
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,290.33,220.93
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,428.47,327.27
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,577.38,438.49
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,627.56,475.79
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,699.52,528.22
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,632.49,479.23
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,584.21,443.5
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,583.08,443.19
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,580.57,441.8
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,699.29,534.49
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,813.9,622.02
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,739.32,567.8
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,642.4,497.93
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,743.31,577.18
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,818.37,632.9
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,766.09,596.32
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,712.59,558.95
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,642.02,509.23
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,572.55,458.37
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,484.79,390.09
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,401.38,321.03
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,285.34,223.07
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,172.71,92.26
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,61.5,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,16.08,5.92
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.68,22.62
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,41.42,30.92
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,50.18,38.93
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,54.5,42.68
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,58.97,46.37
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,67.82,53.74
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,71.71,56.68
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,73.01,57.34
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,74.41,58.08
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,120.76,70.55
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,184.04,105.75
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,247.57,153.62
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,312.5,207.86
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,376.73,263.8
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,440.9,319.32
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,503.03,371.39
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,564.2,421.07
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,622.66,467.83
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,679.44,511.87
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,732.08,550.88
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,782.22,586.96
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,828.0,619.67
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,870.81,648.34
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,908.76,672.46
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,943.26,694.1
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,972.81,713.17
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,998.52,729.69
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1017.9,742.44
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,1033.15,752.63
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,1041.77,758.66
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,1046.13,762.15
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,1042.48,760.65
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1034.72,756.7
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,1020.24,749.68
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,1001.87,740.25
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,975.17,723.96
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,945.01,705.45
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,915.12,687.72
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,871.19,660.2
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,816.01,624.85
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,759.46,587.69
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,687.58,540.28
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,621.93,495.12
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,527.8,424.49
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,438.6,352.92
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,316.09,249.91
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,198.8,114.98
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,72.93,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.06,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,11.39,4.31
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,18.65,11.01
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,25.93,17.7
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,34.0,24.95
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,42.1,32.09
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,45.97,35.43
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,49.85,38.73
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,43.31,32.72
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,36.79,26.79
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,82.85,63.8
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,126.05,99.2
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,135.25,106.15
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,144.69,113.33
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,172.69,135.61
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,201.76,158.66
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,211.81,166.5
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,221.96,174.45
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,236.84,186.16
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,252.14,198.19
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,249.18,195.41
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,245.81,192.36
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,221.32,173.02
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,196.03,153.0
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,136.33,105.04
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,76.29,56.43
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,118.53,90.69
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,161.97,125.65
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,437.29,346.94
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,719.84,562.18
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,518.06,408.56
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,309.26,243.81
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,373.43,296.43
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,439.64,349.74
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,598.7,478.7
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,728.63,583.22
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,783.56,630.15
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,839.01,676.93
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,800.75,650.76
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,757.46,620.87
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,684.44,566.35
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,607.05,506.35
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,535.47,449.87
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,465.8,393.18
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,391.25,330.62
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,319.98,268.34
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,219.48,178.84
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,108.7,65.9
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,37.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,20.14,10.54
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.59,22.62
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,38.64,29.47
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,45.79,36.11
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,54.89,44.27
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,60.15,48.75
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,63.93,51.77
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,67.65,54.67
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,70.39,56.53
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,80.79,64.99
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,120.1,70.99
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,184.46,107.22
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,249.54,157.27
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,315.44,213.34
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,379.88,269.9
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,444.07,325.69
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,506.66,378.85
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,568.2,429.45
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,626.94,477.17
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,683.9,522.18
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,736.55,561.79
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,786.65,598.43
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,833.19,632.13
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,876.73,661.76
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,914.99,687.92
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,949.74,711.66
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,979.01,731.4
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1004.37,748.58
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1023.38,761.63
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1038.2,772.07
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1046.31,777.86
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1050.12,781.03
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1044.57,778.62
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1034.91,773.74
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,1019.34,764.7
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,999.87,753.23
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,972.18,736.31
