Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,952.46,724.94
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,911.2,698.92
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,867.32,670.92
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,812.51,633.48
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,756.28,594.38
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,685.77,545.94
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,621.33,499.88
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,530.75,430.62
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,444.68,360.45
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,325.88,260.31
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,214.0,136.87
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,78.95,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,21.31,11.68
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,33.07,23.52
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,40.43,30.56
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,47.85,37.39
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,53.02,41.91
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,62.94,50.44
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,66.59,53.26
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,70.19,55.98
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,73.16,57.98
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,76.03,59.86
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,122.55,72.18
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,186.48,107.51
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,250.87,155.93
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,316.12,210.15
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,380.16,265.33
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,444.08,319.88
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,506.46,371.36
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,567.81,420.22
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,626.01,466.18
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,682.46,509.48
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,735.22,548.26
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,785.57,584.31
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,831.82,617.3
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,875.1,646.17
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,913.14,670.56
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,947.69,692.57
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,976.81,711.52
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1002.05,728.01
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1021.41,741.3
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1036.63,752.13
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,1044.72,758.09
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1048.53,761.55
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,1045.66,760.94
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,1038.6,757.88
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,1022.93,750.42
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,1003.34,740.58
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,976.09,724.83
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,945.42,706.84
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,916.43,689.5
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,873.43,662.42
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,818.85,626.24
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,762.8,588.39
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,691.46,541.29
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,626.07,496.35
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,536.64,429.69
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,451.56,361.78
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,333.13,263.95
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,222.51,146.0
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,82.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,22.47,12.91
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,34.54,24.85
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,42.58,32.42
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,50.63,39.71
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,55.66,44.06
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,60.7,48.24
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,69.59,55.67
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,73.4,58.53
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,76.21,60.49
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,78.93,62.34
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,117.08,68.32
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,187.24,109.12
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,250.66,156.8
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,315.0,210.27
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,378.24,264.71
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,441.32,318.41
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,502.33,369.12
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,562.32,417.24
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,619.57,461.67
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,675.11,503.2
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,727.08,540.72
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,776.66,575.29
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,821.72,606.88
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,863.86,634.08
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,901.66,656.76
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,936.08,676.92
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,964.28,694.21
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,988.65,708.99
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1007.19,720.58
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1021.64,729.71
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,1029.04,733.98
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1032.24,735.78
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,1028.78,734.19
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,1021.2,730.25
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,1005.64,721.49
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,986.25,710.51
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,958.81,694.51
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,939.51,683.86
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,898.54,659.78
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,854.98,633.86
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,800.88,600.88
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,745.33,566.03
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,679.77,524.44
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,610.52,478.01
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,522.18,413.96
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,438.16,348.13
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,322.23,253.31
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,215.09,143.39
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,78.58,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,23.38,13.73
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,34.68,24.71
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,42.0,31.6
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,49.36,38.27
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,54.46,42.64
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,64.4,51.08
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,68.35,54.12
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,72.22,57.02
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,74.73,58.7
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,77.16,60.31
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,123.03,72.32
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,186.33,107.05
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,250.15,154.63
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,314.83,207.99
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,378.48,263.03
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,441.97,317.71
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,503.37,369.14
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,563.72,418.25
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,621.32,464.61
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,677.18,508.5
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,729.37,547.67
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,779.18,584.12
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,824.55,617.58
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,866.94,646.71
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,904.08,672.48
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,937.74,695.94
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,966.45,715.77
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,991.32,733.11
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1009.44,746.07
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1023.42,756.44
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,1030.78,761.8
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,1033.91,764.52
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,1029.95,763.13
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,1021.89,759.21
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,1006.25,751.11
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,986.76,740.56
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,903.17,684.48
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,800.28,614.1
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,834.51,641.12
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,853.26,656.87
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,798.18,620.41
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,741.78,582.58
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,676.47,536.94
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,607.4,486.7
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,517.55,418.21
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,432.22,348.58
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,318.2,252.7
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,213.82,146.33
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,77.55,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,10.94,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,27.87,17.57
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,44.74,33.39
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,59.43,46.8
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,74.05,59.83
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,89.9,73.59
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,103.36,84.99
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,119.06,98.08
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,134.34,110.61
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,104.5,84.39
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,87.45,69.31
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,123.22,74.77
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,183.98,108.98
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,257.17,175.25
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,308.22,226.01
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,357.52,259.64
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,436.86,320.93
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,477.92,359.84
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,496.8,377.82
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,581.69,444.56
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,675.51,518.53
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,730.53,560.47
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,783.98,600.24
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,831.56,635.62
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,876.31,666.52
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,918.58,694.29
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,957.77,719.65
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,986.76,738.99
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1011.74,755.6
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1033.38,768.8
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1050.8,779.2
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1059.34,786.95
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1063.47,791.99
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,1054.83,787.06
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,1042.06,779.58
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,1026.27,769.44
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,1006.53,756.79
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,982.07,741.47
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,953.91,723.71
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,923.66,704.71
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,879.62,676.41
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,828.15,642.49
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,774.86,606.56
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,706.05,558.15
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,637.57,508.16
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,551.53,442.67
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,475.02,380.24
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,359.66,284.99
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,254.97,178.61
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,95.84,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,15.56,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,28.27,18.19
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,40.87,30.09
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,54.18,42.23
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.08,53.72
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,77.75,62.84
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,88.01,71.34
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,104.22,84.72
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,122.78,99.83
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,97.36,77.6
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,79.46,61.95
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,131.79,82.4
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,199.67,128.57
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,257.4,174.68
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,307.06,216.92
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,363.25,256.15
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,446.05,319.0
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,507.83,370.37
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,568.19,419.02
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,625.65,463.9
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,681.24,505.89
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,730.29,541.71
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,775.34,573.58
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,799.58,588.09
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,793.96,581.79
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,809.34,591.89
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,817.58,596.82
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,827.83,603.51
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,834.66,607.8
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,865.4,629.71
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,893.61,649.7
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,851.31,620.32
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,804.84,588.43
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,817.7,599.11
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,827.13,607.16
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,903.64,662.67
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,954.68,697.25
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,910.1,668.5
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,869.37,643.02
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,855.65,635.86
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,838.0,625.76
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,779.62,587.09
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,720.41,547.45
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,649.3,501.3
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,579.18,453.67
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,488.38,386.55
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,402.08,318.88
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,292.01,229.28
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,192.05,134.57
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,67.49,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.31,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,30.11,19.99
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,43.97,33.12
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,54.92,43.26
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.75,52.99
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,79.77,65.14
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,94.97,77.99
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,97.52,79.78
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,102.32,83.48
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,108.74,88.34
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,114.83,92.86
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,154.09,106.81
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,208.01,141.66
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,257.54,179.14
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,307.94,220.28
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,353.14,260.41
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,391.21,293.34
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,424.52,320.29
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,455.1,344.18
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,481.0,364.46
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,504.61,382.43
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,562.68,425.76
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,631.9,476.53
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,616.68,463.99
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,589.28,442.52
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,645.95,482.9
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,693.35,516.15
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,605.29,452.01
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,524.78,392.29
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,523.69,392.18
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,521.53,391.03
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,477.62,359.75
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,452.96,342.23
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,549.32,415.9
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,645.49,487.66
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,524.05,399.82
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,402.76,309.91
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,506.95,393.0
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,605.42,469.64
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,704.15,547.31
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,779.67,605.4
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,721.91,566.16
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,663.44,526.22
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,590.86,474.16
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,519.52,420.4
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,422.55,344.09
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,338.06,274.52
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,239.64,191.16
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,151.0,107.56
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,48.36,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.57,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.1,2.13
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,15.21,7.77
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,22.86,14.72
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,30.54,21.61
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,39.01,29.06
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,47.51,36.41
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,32.5,23.01
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,17.56,9.77
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,100.87,81.74
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,167.84,137.83
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,113.27,86.0
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,39.98,27.2
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,133.12,101.66
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,216.53,166.44
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,203.84,156.31
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,182.03,139.13
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,163.64,124.45
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,144.16,108.92
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,102.14,75.81
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,58.97,41.54
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,89.45,65.6
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,120.3,89.67
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,294.34,224.97
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,475.96,360.96
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,551.73,416.77
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,620.05,466.92
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,792.57,597.06
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,939.9,704.12
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,850.41,638.8
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,723.74,544.91
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,673.14,508.75
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,598.11,454.34
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,600.69,458.26
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,601.74,460.88
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,780.61,597.88
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,917.47,698.83
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,885.62,677.57
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,850.92,655.19
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,806.19,625.93
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,759.5,594.9
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,703.33,556.55
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,646.34,516.7
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,567.48,457.95
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,499.46,405.58
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,416.13,338.4
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,337.86,272.96
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,238.98,189.4
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,137.62,98.01
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,47.56,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,17.31,3.51
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,32.37,21.9
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,47.36,35.75
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,57.88,45.37
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,68.3,54.6
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,51.5,39.74
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,29.31
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,62.53,48.9
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,83.61,66.75
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,98.8,79.16
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,113.77,91.19
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,120.17,91.75
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,126.97,96.65
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,176.41,134.58
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,221.57,168.71
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,188.82,143.26
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,144.46,108.64
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,278.66,210.9
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,426.77,321.73
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,498.68,376.2
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,584.87,441.6
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,537.01,405.94
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,470.06,354.66
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,484.98,366.87
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,499.62,378.72
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,393.45,299.16
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,278.35,211.17
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,291.44,221.39
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,322.48,244.95
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,412.27,313.78
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,526.42,398.86
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,318.54,243.83
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,123.52,92.21
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,241.94,185.33
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,359.15,275.24
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,385.77,296.92
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,412.16,318.67
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,324.68,251.65
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,218.31,168.67
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,491.75,390.32
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,720.63,568.97
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,421.43,338.05
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,123.74,95.25
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,306.74,248.45
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,444.35,360.41
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,341.0,277.0
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,261.53,210.72
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,176.98,139.06
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,86.6,60.18
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,30.61,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.26
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,10.25,3.32
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,13.68,6.35
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,58.61,45.42
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,99.97,80.71
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,112.87,91.2
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,125.27,101.11
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,113.66,90.6
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,106.28,83.78
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,137.5,88.03
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,192.68,118.43
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,245.03,155.71
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,306.34,204.44
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,364.57,253.09
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,423.34,301.79
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,480.34,347.99
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,538.13,393.38
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,588.77,432.96
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,640.73,472.01
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,690.82,507.64
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,739.47,540.96
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,782.52,570.63
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,823.03,597.41
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,771.47,556.56
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,672.11,483.08
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,824.3,592.37
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,947.04,674.04
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,966.29,684.21
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,981.65,692.96
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,989.29,697.92
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,992.9,700.57
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,989.62,699.64
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,982.39,696.47
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,966.91,689.15
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,960.29,687.64
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,935.51,673.21
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,907.21,656.71
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,867.22,632.84
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,824.74,607.13
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,772.93,574.72
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,719.63,540.63
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,657.13,498.66
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,591.19,452.82
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,506.28,390.73
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,425.51,328.09
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,318.38,243.11
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,222.34,157.95
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,80.76,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,18.89,7.12
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,32.35,22.39
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,45.73,34.87
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,62.25,49.86
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,78.61,64.38
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,72.17,58.5
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,67.4,54.03
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,78.32,63.27
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,89.16,72.28
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,84.47,67.82
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,79.48,63.16
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,86.18,65.41
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,92.98,70.59
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,88.14,66.35
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,83.11,62.0
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,87.34,65.14
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,91.61,68.29
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,163.78,124.97
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,236.95,181.15
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,142.41,107.64
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,43.41,29.24
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,46.95,32.02
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,50.48,34.74
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,58.29,40.94
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,66.12,47.14
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,84.21,61.45
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,102.46,75.83
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,203.17,154.73
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,326.26,248.65
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,341.72,259.83
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,357.59,271.62
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,283.03,215.62
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,193.35,147.04
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,129.43,97.47
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,67.24,48.29
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,95.93,71.46
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,126.09,95.81
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,97.44,73.16
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,69.34,50.77
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,115.1,88.39
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,166.01,130.08
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,113.76,88.03
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,63.44,46.91
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,52.93,38.49
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,42.88,30.27
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,33.24,22.25
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,23.63,14.12
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,15.59,7.21
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,7.58,0.22
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
