Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,6.44,0.0
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,9.86,3.09
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,14.44,7.27
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,19.03,11.42
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,44.03,33.64
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,68.13,54.68
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,57.98,45.47
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,46.79,35.43
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,52.23,39.95
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,57.69,44.42
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,80.09,60.55
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,101.58,77.83
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,138.58,106.96
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,176.3,136.2
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,193.7,149.26
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,211.67,162.74
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,253.56,194.43
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,301.26,230.13
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,338.72,258.24
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,378.81,288.2
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,328.33,249.79
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,266.29,202.43
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,253.03,192.58
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,239.12,182.06
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,216.59,164.6
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,193.49,146.7
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,194.02,147.22
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,194.44,147.64
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,212.06,161.05
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,230.13,174.7
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,241.42,183.52
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,253.07,192.67
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,341.85,261.09
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,414.91,316.44
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,718.02,546.69
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,945.47,705.31
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,918.82,686.68
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,888.87,668.34
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,848.34,643.53
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,805.4,616.81
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,752.91,582.15
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,704.07,549.43
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,636.85,502.37
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,570.52,454.47
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,488.15,391.34
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,409.73,328.18
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,306.84,243.81
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,214.36,160.53
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,101.61,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,21.24,10.37
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,31.0,21.39
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,40.83,30.63
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,43.69,33.42
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,52.36,41.14
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,60.99,48.53
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,69.55,55.68
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,83.86,67.78
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,97.99,79.53
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,102.0,82.32
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,105.91,85.01
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,115.57,88.5
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,125.68,96.06
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,145.52,111.18
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,166.09,126.72
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,215.9,164.81
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,263.44,200.77
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,338.49,256.05
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,427.06,321.07
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,488.35,366.74
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,561.22,420.99
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,654.82,490.84
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,749.59,561.12
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,792.48,591.61
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,832.59,619.27
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,868.11,641.67
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,900.41,661.76
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,927.13,679.01
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,950.16,693.87
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,967.12,705.27
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,980.11,714.26
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,986.26,718.52
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,988.34,720.35
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,983.98,718.68
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,975.64,714.65
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,959.62,707.15
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,952.38,705.61
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,924.85,689.25
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,894.06,670.83
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,853.4,646.44
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,810.32,620.07
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,757.26,585.32
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,707.91,552.48
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,641.2,506.83
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,575.31,460.11
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,492.57,396.39
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,413.72,332.7
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,310.76,247.95
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,218.08,164.74
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,104.04,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,11.41,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,21.94,11.46
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,34.7,24.64
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.41,36.35
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,52.16,40.8
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,59.24,47.06
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,81.13,65.97
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,102.51,83.99
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,118.98,97.6
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,135.31,110.84
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,147.39,120.34
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,164.64,134.02
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,185.5,141.2
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,227.16,168.54
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,241.3,164.45
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,303.63,202.52
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,363.43,253.39
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,424.53,304.85
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,481.31,351.96
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,537.55,397.27
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,591.07,439.17
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,643.06,478.6
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,690.64,513.9
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,735.72,546.5
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,777.4,576.89
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,816.42,604.83
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,851.0,627.26
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,882.49,647.55
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,908.52,665.51
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,931.0,681.23
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,947.07,692.87
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,959.29,702.14
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,964.8,706.85
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,966.35,709.16
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,975.69,717.15
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,966.66,713.06
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,950.11,703.6
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,929.92,691.84
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,899.3,673.35
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,865.66,652.74
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,829.95,631.53
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,786.69,604.66
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,731.35,568.56
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,675.26,530.98
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,608.26,484.25
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,542.2,435.93
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,458.31,370.31
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,378.6,305.35
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,277.67,221.14
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,192.11,144.44
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,91.36,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,22.39,12.02
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,39.51,28.55
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,56.37,43.88
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,69.49,55.66
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,81.52,66.16
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,61.45,48.41
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,42.11,31.29
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,56.43,43.54
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,70.48,55.36
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,75.03,58.8
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,79.55,62.17
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,111.99,85.02
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,144.59,110.35
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,155.29,118.18
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,166.33,126.31
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,133.58,100.57
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,98.37,72.81
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,139.94,105.16
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,182.34,137.77
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,170.88,128.53
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,158.93,119.0
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,154.23,115.11
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,149.34,111.1
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,136.14,100.86
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,122.56,90.32
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,93.7,67.89
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,64.61,45.16
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,104.78,76.81
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,145.82,109.05
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,251.55,190.95
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,354.76,269.48
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,311.78,237.49
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,249.78,190.71
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,206.03,157.18
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,162.29,123.27
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,204.52,156.95
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,249.01,192.21
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,195.88,150.82
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,143.29,109.38
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,336.5,267.72
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,513.08,408.4
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,387.31,310.5
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,286.76,230.18
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,248.76,200.58
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,196.51,158.69
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,155.28,124.42
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,114.96,90.27
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,74.68,55.88
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,29.9,17.85
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,13.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,6.48
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,34.54,24.0
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,53.08,40.53
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,68.65,54.39
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,84.63,68.32
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,104.79,85.42
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,124.3,101.62
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,116.46,94.39
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,110.62,88.93
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,121.91,97.92
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,133.09,106.72
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,168.32,126.76
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,233.49,170.67
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,265.22,191.92
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,310.17,225.33
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,350.35,258.02
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,390.63,290.64
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,429.39,321.68
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,468.79,352.76
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,328.29,249.74
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,154.31,116.02
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,157.22,118.42
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,160.12,120.64
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,188.36,142.51
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,217.25,164.71
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,289.67,220.03
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,357.66,271.14
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,273.64,207.79
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,177.7,134.36
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,101.2,74.82
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,26.3,15.39
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,42.55,28.48
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.6
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,81.26,59.58
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,104.38,78.1
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,164.32,126.11
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,228.17,176.8
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,129.9,99.39
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,39.16,26.27
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,23.35,13.52
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,7.62,0.66
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.68
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.57,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.02,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,6.44,0.0
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,9.86,3.1
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,13.68,6.54
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,17.51,9.93
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,15.61,8.2
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,13.71,6.46
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,29.05,19.83
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,33.09
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,42.59,31.24
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,40.7,29.43
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,55.82,40.23
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,71.01,52.45
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,176.59,133.78
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,280.44,211.81
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,298.88,226.6
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,307.75,233.75
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,379.71,286.09
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,468.54,351.08
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,407.52,307.41
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,324.81,245.65
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,304.16,230.39
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,275.61,208.85
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,232.45,176.22
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,187.9,142.17
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,296.26,225.25
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,403.65,305.19
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,321.75,243.96
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,224.75,170.6
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,245.75,187.06
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,267.35,203.66
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,216.04,164.52
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,164.66,124.99
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,120.42,90.53
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,76.77,56.02
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,63.7,45.85
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,50.85,35.71
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,157.09,121.69
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,271.2,211.3
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,251.66,196.37
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,231.87,181.66
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,155.52,121.43
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,98.67,75.51
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,83.58,63.67
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,68.42,51.46
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,53.64,39.23
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,38.71,26.66
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,26.36,16.15
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,14.46,5.88
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,7.21,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,13.6,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,26.78,16.38
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,41.37,30.24
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,55.64,43.18
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,54.75,42.68
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,56.74,44.47
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,86.75,70.4
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,115.29,94.51
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,90.77,72.99
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,63.05,48.89
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,118.45,95.58
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,167.54,135.73
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,178.27,136.39
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,191.47,145.56
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,235.6,175.26
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,298.31,219.42
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,269.3,201.12
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,232.24,175.55
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,211.68,159.72
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,189.37,142.45
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,188.13,141.5
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,186.69,140.35
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,280.47,210.87
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,377.16,281.2
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,284.23,212.67
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,179.93,134.45
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,174.93,130.94
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,169.73,127.03
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,193.6,145.33
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,217.98,163.86
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,321.92,242.21
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,418.82,313.11
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,507.55,379.2
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,577.9,431.66
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,385.05,292.05
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,160.25,120.93
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,179.76,136.96
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,200.16,153.17
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,179.27,137.24
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,158.34,121.23
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,138.8,106.35
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,119.32,91.3
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,118.65,91.19
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,118.55,91.49
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,100.4,77.18
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,82.2,62.58
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,219.52,178.13
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,320.01,257.83
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,234.81,186.23
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,145.56,110.06
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,69.64,15.53
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,6.06,0.0
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,9.1,2.37
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,12.92,5.8
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,16.74,9.19
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,71.98,57.39
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,118.63,96.73
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,117.54,95.3
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,114.82,92.65
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,116.38,93.45
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,118.09,94.38
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,154.66,105.84
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,208.33,138.8
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,262.36,182.87
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,308.33,222.62
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,349.88,248.95
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,414.56,295.66
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,449.79,327.61
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,460.82,338.51
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,506.87,372.56
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,557.82,409.56
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,635.73,466.92
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,712.51,523.46
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,752.82,551.5
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,790.69,577.66
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,823.55,599.38
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,853.42,618.56
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,878.43,633.89
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,900.02,647.02
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,915.91,657.35
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,928.07,665.5
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,947.66,678.5
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,948.36,679.63
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,947.31,680.07
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,942.14,678.09
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,925.52,671.13
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,905.36,662.02
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,876.23,646.45
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,844.12,628.7
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,804.24,604.79
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,766.95,582.3
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,713.81,548.18
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,659.89,512.69
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,595.87,468.26
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,532.77,422.24
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,453.56,362.06
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,378.22,302.27
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,281.9,223.66
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,200.93,153.38
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,97.96,31.21
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,10.27,3.39
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,16.77,9.03
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,12.32
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,24.48,15.59
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,38.74,27.71
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,53.07,39.7
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,75.07,55.39
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,95.93,71.83
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,186.95,139.08
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,291.86,214.88
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,337.42,244.76
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,402.08,291.04
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,455.44,330.1
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,524.02,381.34
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,576.19,421.78
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,627.03,460.26
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,668.41,491.12
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,715.37,524.92
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,756.09,554.57
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,794.29,582.09
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,747.67,546.37
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,657.27,480.21
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,689.36,504.66
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,720.88,527.73
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,844.01,617.44
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,942.85,686.0
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,947.95,689.63
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,949.13,691.82
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,943.0,689.45
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,933.04,684.76
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,915.2,675.86
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,893.86,664.74
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,866.15,648.07
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,835.36,629.29
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,712.73,546.15
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,580.27,450.41
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,616.94,482.31
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,651.34,509.9
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,586.44,463.8
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,522.51,416.83
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,443.7,356.37
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,368.75,296.37
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,274.16,218.4
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,194.26,148.9
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,95.55,36.25
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.95,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,26.33,16.73
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,34.49,24.68
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,42.72,32.24
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,48.69,37.63
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,54.66,42.81
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,63.63,50.37
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,67.99,53.76
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,71.33,56.31
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,74.57,58.74
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,77.14,60.46
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,79.58,62.05
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,120.19,72.17
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,181.45,103.5
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,242.75,148.08
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,304.46,198.66
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,365.38,250.9
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,425.97,302.81
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,484.27,352.1
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,541.31,399.13
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,595.88,442.83
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,648.69,483.93
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,697.51,520.3
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,743.98,553.96
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,786.88,585.14
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,826.95,613.27
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,861.63,635.1
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,892.96,654.56
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,919.47,671.7
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,942.25,686.41
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,958.92,697.62
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,971.58,706.39
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,977.84,712.14
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,980.01,715.43
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,974.85,713.2
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,965.71,708.6
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,949.81,698.82
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,930.22,686.79
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,902.94,670.21
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,883.16,658.74
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,843.88,634.42
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,802.16,608.31
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,751.4,574.39
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,699.29,539.03
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,639.31,497.84
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,576.23,452.92
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,499.08,394.92
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,425.33,336.92
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,329.67,260.23
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,243.02,186.3
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,120.21,53.3
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
