Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.0
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,30.92,20.4
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,49.27,37.18
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,66.76,52.86
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,83.58,67.62
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,97.48,79.5
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,111.03,90.77
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,121.6,99.07
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,131.84,106.9
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,139.69,112.82
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,141.73,113.86
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,146.99,117.57
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,151.86,120.94
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,165.51,118.91
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,211.14,140.47
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,256.24,170.06
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,303.66,205.66
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,351.38,243.96
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,396.84,280.92
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,442.74,317.24
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,489.52,353.37
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,516.57,375.47
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,529.56,385.84
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,550.61,400.38
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,568.22,411.78
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,596.21,431.39
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,623.82,450.41
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,560.61,406.14
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,484.19,352.08
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,521.65,379.3
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,549.53,399.14
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,578.0,419.82
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,606.21,440.3
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,639.91,464.32
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,656.72,477.11
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,735.41,533.84
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,797.12,578.27
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,765.21,557.2
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,730.83,535.26
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,663.93,490.13
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,580.0,432.72
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,498.53,376.11
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,401.64,306.63
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,428.3,329.03
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,431.64,333.57
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,420.65,326.92
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,406.57,317.54
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,343.49,269.66
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,283.81,223.14
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,216.31,169.13
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,154.04,117.85
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,85.43,60.44
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,26.13,1.77
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,10.13,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,12.97,1.15
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,28.68,18.37
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,43.84,32.1
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,59.75,46.19
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,75.55,59.9
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,90.17,72.28
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,104.48,84.07
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,119.1,95.68
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,133.13,106.53
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,147.51,117.91
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,161.33,128.72
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,164.28,130.38
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,169.59,133.97
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,175.34,131.85
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,182.94,136.92
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,191.72,143.16
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,200.4,149.47
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,223.58,166.52
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,247.54,183.99
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,236.22,175.45
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,223.59,166.04
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,220.06,163.63
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,216.2,160.95
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,245.8,182.77
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,276.16,204.71
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,322.65,238.21
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,368.9,270.88
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,339.89,249.91
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,299.0,220.72
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,245.72,182.72
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,191.49,143.05
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,113.2,83.56
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,35.67,22.81
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,32.52,20.44
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,29.38,18.01
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,40.58,27.03
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,51.78,36.05
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,40.1,26.81
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,28.47,17.53
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,43.49,29.79
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,58.54,42.08
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,85.17,63.87
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,113.91,87.41
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,62.28,45.72
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,14.5,6.43
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,12.57,4.89
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,10.65,3.32
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,8.74,1.72
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,6.83,0.11
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,4.92,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.03,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,1.89,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.75,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.33,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,8.35,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,22.52,13.7
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,36.02,26.21
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,52.03,40.74
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,67.87,54.87
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,84.98,69.96
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,102.78,85.39
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,119.16,99.15
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,135.18,112.36
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,147.34,122.07
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,163.21,134.79
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,169.37,139.23
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,184.38,151.02
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,206.87,160.14
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,232.39,174.89
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,258.23,193.75
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,282.76,212.71
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,306.27,231.23
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,329.32,249.35
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,338.93,257.09
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,337.55,256.14
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,303.31,230.63
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,265.36,201.99
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,273.27,207.66
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,281.23,213.21
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,291.5,220.9
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,301.88,228.66
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,334.81,253.31
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,362.51,273.86
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,330.64,250.21
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,284.86,216.15
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,272.41,207.1
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,259.62,197.66
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,272.34,207.69
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,285.36,217.91
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,345.22,263.93
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,389.49,297.77
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,384.95,295.14
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,379.86,292.36
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,363.77,281.24
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,347.04,269.62
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,223.99,175.05
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,97.55,74.07
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,58.79,42.89
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,22.15,12.79
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,19.07,10.33
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,15.99,7.82
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,13.31,5.59
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,10.63,3.32
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,7.96,1.05
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.3,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.02,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.29,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,12.19,1.71
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,26.98,17.25
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,41.36,30.4
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,57.01,44.42
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,71.33,57.0
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,77.13,62.03
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,81.32,65.51
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,81.19,65.04
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,80.78,64.31
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,80.87,64.14
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,80.84,63.87
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,100.03,79.77
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,118.81,95.09
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,114.51,86.94
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,110.22,83.13
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,106.35,79.71
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,102.29,76.17
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,140.5,105.89
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,179.25,135.72
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,168.18,126.73
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,156.5,117.41
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,255.34,192.8
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,359.42,270.04
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,297.9,223.64
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,228.63,171.36
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,329.51,247.3
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,433.51,323.31
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,395.75,294.88
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,354.79,264.47
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,355.84,265.68
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,356.45,266.45
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,364.02,271.98
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,371.54,277.47
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,436.28,327.17
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,520.1,389.95
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,421.99,318.27
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,340.08,257.38
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,395.25,301.59
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,468.9,358.69
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,649.3,498.8
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,787.03,603.18
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,749.94,578.83
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,710.8,553.74
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,480.43,379.61
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,228.46,179.64
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,382.27,307.41
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,508.85,408.98
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,448.92,361.99
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,390.47,315.2
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,314.6,252.36
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,241.58,190.16
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,164.16,122.93
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,89.91,36.22
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,30.43,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,10.65,1.1
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,23.95,14.79
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,36.76,26.54
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,52.43,40.59
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,67.93,54.27
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,82.76,67.06
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,97.5,79.51
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,77.27,61.64
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,53.73,41.02
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,67.72,52.78
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,80.84,63.62
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,78.56,61.32
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,76.16,58.98
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,87.46,65.17
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,98.84,74.07
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,145.88,110.59
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,193.1,146.55
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,255.81,192.84
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,332.29,249.37
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,236.95,178.37
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,125.66,93.41
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,200.23,151.0
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,275.77,207.99
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,390.15,292.8
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,515.86,383.36
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,512.0,379.94
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,504.99,374.7
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,531.6,394.34
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,558.46,413.95
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,608.55,451.02
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,671.67,496.57
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,604.18,448.26
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,544.6,405.2
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,722.55,539.04
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,866.41,642.99
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,862.34,640.37
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,854.63,636.64
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,838.31,626.87
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,825.13,619.38
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,644.27,490.34
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,441.61,338.76
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,554.33,429.88
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,664.51,515.4
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,546.0,427.11
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,426.67,336.77
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,382.27,304.3
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,338.17,270.87
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,289.41,232.3
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,242.12,193.88
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,189.93,150.74
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,140.88,109.19
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,79.71,57.44
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,24.47,6.98
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.5,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.36,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.54,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.01,3.82
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,17.5,9.82
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,25.16,16.77
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,32.85,23.65
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,41.71,31.52
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,50.61,39.29
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,91.13,74.52
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,123.46,101.94
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,144.39,119.38
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,164.62,136.04
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,173.77,142.96
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,189.19,155.05
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,180.95,139.83
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,195.23,150.89
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,206.84,158.92
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,230.66,176.64
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,220.87,168.86
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,214.57,163.84
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,188.79,143.58
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,161.31,122.01
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,159.61,120.69
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,157.77,119.22
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,227.1,172.34
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,297.88,225.28
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,457.35,345.57
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,629.78,470.55
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,466.74,351.15
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,261.83,196.86
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,251.34,189.65
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,240.48,181.6
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,337.03,254.92
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,427.12,321.71
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,437.9,330.1
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,448.51,338.77
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,375.59,285.08
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,301.48,229.61
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,210.0,160.58
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,137.32,104.25
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,148.67,113.63
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,160.51,123.33
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,233.89,183.11
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,296.05,233.6
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,155.37,122.27
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,25.99,15.93
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,22.52,13.18
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,19.05,10.37
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,15.98,7.82
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,12.92,5.24
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,9.86,2.64
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,6.82,0.02
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.16,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.79,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.18,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.3,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,8.34,1.72
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,11.77,4.87
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,15.21,7.99
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,18.66,11.07
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,22.12,14.12
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,22.14,14.04
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.95
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,14.24
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,22.97,14.53
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,32.62,22.83
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,42.3,31.07
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,43.5,30.42
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.32
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,75.61,56.53
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,105.19,80.35
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,97.33,73.8
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,89.27,67.18
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,115.69,88.04
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,142.61,108.95
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,276.69,212.29
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,417.94,316.51
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,482.42,362.55
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,556.56,415.43
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,576.43,428.55
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,595.02,440.98
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,606.45,448.25
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,615.88,454.09
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,531.73,393.8
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,435.86,324.32
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,399.61,298.43
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,361.58,270.57
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,306.33,230.47
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,236.15,178.43
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,242.7,184.02
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,249.43,189.47
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,242.82,184.99
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,236.16,180.51
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,268.62,206.24
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,285.01,219.64
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,253.56,196.57
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,222.01,173.11
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,339.01,269.07
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,445.16,353.61
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,491.55,391.71
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,516.7,413.36
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,452.58,363.41
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,390.7,313.98
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,316.63,253.32
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,244.83,192.71
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,167.06,125.96
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,94.71,48.94
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,31.77,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,18.95,7.66
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.32,20.5
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.7,31.08
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.28,25.69
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,31.31,22.23
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,46.74,35.79
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,61.73,48.7
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,83.95,67.62
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,105.57,85.62
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,113.65,91.9
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,121.65,98.08
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,130.24,104.49
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,138.76,110.75
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,149.37,113.78
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,161.52,122.66
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,185.25,140.24
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,209.79,158.32
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,241.34,181.5
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,284.6,213.46
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,356.08,263.72
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,442.96,325.66
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,500.04,366.6
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,578.56,424.54
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,622.88,457.6
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,665.63,488.88
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,703.35,516.52
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,738.76,541.98
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,770.22,564.28
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,798.86,584.21
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,823.24,600.3
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,844.24,614.2
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,858.32,622.45
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,868.69,628.4
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,874.48,632.76
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,876.54,634.87
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,872.67,633.8
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,877.24,638.43
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,862.26,631.54
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,843.85,622.58
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,817.61,607.13
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,788.49,589.69
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,753.17,567.47
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,719.42,546.16
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,673.57,516.27
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,626.67,484.18
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,571.12,445.12
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,515.87,405.12
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,451.11,356.49
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,388.74,307.92
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,315.17,248.64
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,243.64,189.22
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,165.99,123.68
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,94.36,50.51
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,31.54,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,9.05,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,17.62,6.72
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,35.1,24.09
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,52.35,39.69
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,67.38,53.05
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,82.12,65.85
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,93.84,75.72
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,105.29,85.13
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,115.06,92.92
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,125.25,100.92
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,143.45,115.68
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,164.96,133.0
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,177.76,142.73
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,189.94,151.89
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,203.15,161.78
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,232.12,170.57
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,245.31,180.6
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,261.39,194.11
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,281.92,209.4
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,302.87,225.01
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,310.06,230.66
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,315.87,235.17
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,283.65,211.51
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,248.91,185.76
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,317.82,236.58
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,392.23,290.08
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,509.08,375.62
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,636.78,466.5
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,509.99,375.86
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,352.33,260.47
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,495.52,366.77
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,646.58,473.6
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,579.13,424.6
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,519.08,381.19
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,409.27,303.31
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,312.08,232.26
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,566.33,424.63
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,809.74,596.94
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,758.93,562.35
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,711.04,531.24
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,596.52,450.34
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,485.7,369.66
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,545.41,418.4
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,597.62,460.45
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,565.3,437.75
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,531.91,414.33
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,475.87,373.76
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,407.41,322.89
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,343.93,273.44
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,284.19,225.63
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,220.14,173.59
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,160.64,124.11
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,93.18,67.89
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,36.35,17.09
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.63,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,20.27,8.72
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,34.52,23.41
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,48.55,36.11
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,59.84,46.15
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,72.04,56.68
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,87.28,69.68
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,102.07,82.07
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,116.82,94.04
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,130.83,105.18
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,150.52,121.09
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,164.87,132.43
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,174.61,139.63
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,193.61,154.28
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,191.81,152.34
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,194.52,146.36
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,180.54,135.27
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,149.77,111.57
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,155.45,115.83
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,161.2,120.11
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,170.47,127.1
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,179.94,134.25
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,162.07,120.56
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,143.5,106.35
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,158.13,117.35
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,173.05,128.45
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,211.57,157.58
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,250.85,186.99
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,438.67,326.86
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,633.12,464.64
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,731.17,537.02
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,825.35,606.54
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,743.1,545.92
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,640.86,470.88
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,535.14,396.27
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,423.25,314.93
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,601.55,449.42
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,761.55,565.46
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,740.39,551.21
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,716.44,536.14
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,729.4,548.82
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,745.2,563.09
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,707.42,538.47
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,667.83,512.46
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,619.41,478.5
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,563.11,438.32
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,507.76,398.33
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,453.5,358.07
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,387.0,306.55
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,324.23,256.59
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,245.15,193.06
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,184.68,142.73
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,119.13,87.79
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,57.21,31.0
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,18.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
