Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,14.45,6.67
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,22.1,13.55
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,31.7,22.08
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,41.34,30.54
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,21.09
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,11.68
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,56.43,43.34
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,90.48,72.27
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,126.26,102.19
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,157.1,127.54
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,172.22,139.31
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,189.26,152.55
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,204.54,164.52
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,230.78,174.15
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,236.78,178.16
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,237.96,179.62
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,209.56,158.29
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,180.95,136.68
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,254.44,191.98
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,336.76,252.76
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,408.06,304.49
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,492.26,365.74
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,555.6,412.82
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,633.85,471.27
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,632.11,467.42
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,607.95,446.7
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,603.32,442.54
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,588.88,431.18
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,643.8,470.57
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,693.5,505.45
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,693.36,505.0
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,690.65,503.26
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,794.97,579.91
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,860.14,626.38
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,857.42,625.38
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,851.06,622.84
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,741.18,547.78
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,590.33,439.88
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,702.43,525.97
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,784.95,585.86
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,751.97,563.81
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,716.6,541.14
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,675.26,514.49
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,632.28,485.75
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,583.21,451.57
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,531.95,414.87
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,474.12,371.59
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,417.68,327.86
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,348.72,273.26
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,284.43,220.35
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,210.75,158.77
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,146.33,100.48
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,65.91,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,12.17,3.91
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,22.91,14.09
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,33.6,23.82
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,45.73,34.65
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,57.76,45.19
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,82.99,67.07
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,108.68,88.97
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,117.54,95.99
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,128.82,104.96
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,93.39,74.48
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,73.92,57.64
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,103.68,82.38
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,143.11,114.65
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,174.48,139.71
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,218.92,158.61
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,250.81,176.15
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,281.2,195.66
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,330.11,236.34
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,364.48,265.73
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,392.19,282.5
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,453.98,328.29
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,336.54,250.26
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,187.15,139.92
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,343.83,258.46
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,511.82,380.64
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,609.55,454.65
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,706.72,528.85
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,737.32,550.8
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,765.03,570.74
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,648.94,483.71
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,466.77,346.88
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,522.29,388.78
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,567.46,421.93
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,443.6,332.26
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,284.32,214.03
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,435.25,329.05
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,556.24,417.94
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,390.35,296.11
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,194.83,147.43
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,391.43,301.96
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,572.62,436.91
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,545.58,417.94
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,516.63,398.7
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,449.37,349.08
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,368.9,288.89
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,348.56,274.67
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,312.14,247.52
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,271.57,215.98
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,231.41,183.97
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,177.66,140.41
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,137.27,106.59
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,94.48,70.19
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,54.53,35.36
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,24.53,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.99,11.62
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.86,20.85
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,39.71,29.01
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.14,31.35
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,50.23,38.43
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,81.32,65.26
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,110.57,89.99
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,123.08,99.88
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,137.64,111.3
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,155.05,125.36
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,167.54,135.24
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,180.78,145.39
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,193.61,155.12
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,197.82,158.1
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,228.85,169.39
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,261.79,189.35
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,290.51,207.89
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,316.41,231.81
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,321.49,239.29
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,370.46,274.37
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,419.75,310.22
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,417.96,310.77
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,404.55,301.79
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,477.79,356.61
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,571.86,426.35
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,536.88,400.63
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,491.33,366.53
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,572.89,428.23
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,658.42,491.85
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,744.1,558.19
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,808.88,608.6
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,825.46,620.5
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,838.45,630.26
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,801.1,601.94
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,732.95,549.64
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,660.4,497.55
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,600.49,453.4
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,367.43,281.99
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,129.38,97.03
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,215.7,165.69
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,297.1,229.25
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,290.16,224.55
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,282.57,219.61
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,335.25,262.76
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,366.37,288.81
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,331.23,262.48
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,309.25,245.98
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,367.18,292.88
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,401.76,319.06
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,333.96,263.93
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,270.75,211.26
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,192.91,146.15
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,129.92,90.28
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,58.87,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,21.83,11.38
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,36.39,25.34
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,50.76,38.26
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,64.91,50.76
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,78.85,62.8
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,75.18,59.45
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,75.84,59.73
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,74.57,58.32
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,73.87,57.38
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,107.04,85.05
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,133.88,107.07
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,106.75,84.0
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,86.6,66.9
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,87.55,67.36
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,143.89,83.44
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,198.32,114.61
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,253.34,155.51
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,317.45,213.21
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,380.67,269.07
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,414.9,295.56
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,466.53,336.87
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,515.93,378.21
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,563.68,417.29
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,608.95,452.85
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,652.5,486.23
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,608.79,452.84
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,523.84,387.49
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,663.9,494.73
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,792.42,591.98
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,818.16,609.25
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,840.41,624.44
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,857.01,636.11
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,869.82,645.32
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,877.98,650.85
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,882.32,653.9
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,879.05,652.6
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,872.08,648.95
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,860.09,642.81
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,844.6,634.43
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,823.87,621.24
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,809.02,612.24
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,776.02,591.11
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,740.51,568.14
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,695.59,537.1
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,648.84,504.2
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,594.75,464.84
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,543.92,426.92
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,484.44,381.73
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,426.38,336.23
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,357.21,281.65
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,292.5,228.46
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,215.66,164.02
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,148.45,104.28
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,65.77,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.95,12.41
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.5,21.4
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,40.12,29.36
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,46.06,34.77
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,52.03,39.99
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,56.23,43.52
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,65.35,51.19
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,68.4,53.39
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,71.39,55.5
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,73.78,57.19
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,76.07,58.78
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,86.54,67.05
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,88.72,68.36
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,90.33,69.48
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,137.9,77.81
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,194.92,110.32
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,252.15,152.76
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,308.26,199.06
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,363.86,246.44
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,417.81,292.62
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,470.54,337.09
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,520.48,378.35
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,568.61,417.14
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,614.09,452.03
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,657.44,484.3
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,696.68,513.73
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,733.47,540.77
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,767.06,565.26
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,797.81,587.4
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,823.43,604.39
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,845.48,618.99
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,862.62,629.42
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,875.93,637.39
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,883.7,644.04
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,887.59,648.3
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,883.96,646.46
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,876.62,642.34
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,864.94,635.49
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,849.72,626.4
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,827.6,612.8
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,802.33,597.12
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,778.87,583.21
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,744.1,561.4
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,702.2,533.69
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,658.59,504.1
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,607.58,468.58
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,556.08,431.73
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,498.23,388.34
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,439.68,343.06
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,369.7,288.5
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,304.23,235.28
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,226.2,170.83
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,157.91,110.88
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,72.57,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,22.81,12.28
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.81,22.46
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,45.09,33.57
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,52.2,39.89
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,59.23,45.89
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,64.08,49.9
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,68.85,53.73
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,72.25,56.29
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,75.55,58.73
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,77.92,60.37
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,86.88,67.48
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,88.66,68.44
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,90.3,69.28
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,91.04,69.69
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,135.46,77.56
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,189.96,108.23
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,251.47,153.16
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,304.95,196.42
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,358.12,240.81
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,409.55,283.32
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,459.94,324.12
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,508.1,363.03
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,554.68,399.79
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,548.19,397.05
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,509.85,369.28
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,612.49,445.35
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,714.79,520.3
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,747.65,542.45
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,777.96,563.0
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,803.35,580.31
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,825.35,594.81
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,841.78,606.15
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,854.51,615.22
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,861.81,620.51
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,865.36,623.52
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,863.07,623.31
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,857.15,620.9
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,845.0,614.97
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,829.43,606.89
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,816.7,599.99
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,790.71,584.22
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,758.48,563.56
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,723.8,541.18
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,683.34,514.62
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,641.11,485.73
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,592.99,452.73
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,542.07,416.83
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,481.83,373.11
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,423.21,328.95
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,354.45,275.57
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,290.18,223.62
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,214.4,161.08
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,145.92,101.86
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,66.46,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.11,13.13
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.02,24.04
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.92,33.86
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.93,41.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,61.15,47.13
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,70.69,55.1
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,79.63,62.38
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,77.73,60.43
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,76.45,59.02
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,92.07,71.8
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,106.55,83.49
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,94.98,73.52
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,92.15,70.84
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,92.76,71.13
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,135.1,78.33
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,189.33,109.06
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,243.91,148.99
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,308.38,207.55
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,358.78,253.75
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,395.54,278.77
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,452.31,320.71
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,432.32,313.37
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,386.08,282.34
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,439.73,321.28
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,503.42,366.74
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,600.24,438.44
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,704.52,514.96
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,693.74,505.02
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,666.15,483.42
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,661.62,480.36
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,653.48,474.49
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,752.39,547.99
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,835.51,609.56
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,841.54,613.53
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,843.95,615.84
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,792.9,579.73
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,725.96,532.36
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,770.83,568.63
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,804.58,596.68
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,733.71,547.08
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,655.89,492.51
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,667.06,504.51
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,680.44,517.17
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,637.97,487.51
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,594.25,456.84
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,541.39,419.46
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,481.61,376.14
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,423.51,332.01
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,367.52,288.26
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,301.65,236.15
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,240.81,186.46
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,173.36,130.63
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,113.98,79.72
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,47.87,0.25
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.33,12.54
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,34.89,24.0
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.39,34.39
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.25,41.4
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,64.49,50.19
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,70.08,54.8
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,75.54,59.17
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,78.27,61.02
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,80.97,62.79
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,83.65,64.78
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,86.18,66.64
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,87.52,67.38
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,96.39,74.31
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,97.08,74.65
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,137.58,81.27
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,220.42,143.27
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,287.95,201.83
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,300.1,203.2
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,347.19,234.95
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,398.11,277.42
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,448.06,318.38
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,477.45,345.37
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,494.94,360.3
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,529.12,385.27
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,564.28,410.56
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,628.11,459.16
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,693.2,509.12
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,724.23,531.83
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,752.86,552.75
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,717.32,523.76
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,646.58,470.21
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,751.53,549.18
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,827.59,605.78
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,834.46,610.22
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,850.41,621.32
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,842.46,616.78
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,830.93,610.12
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,817.23,603.05
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,806.15,597.83
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,781.17,582.23
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,753.53,564.65
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,719.95,543.24
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,684.33,520.09
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,639.96,489.46
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,594.6,457.6
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,542.52,420.55
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,490.6,382.71
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,424.78,332.88
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,368.58,288.95
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,302.79,236.79
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,241.98,187.06
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,174.99,131.6
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,116.02,81.14
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,48.83,3.18
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,11.41,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.08,11.5
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.71,21.21
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,43.39,31.66
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,49.8,37.39
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,56.19,42.89
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,60.74,46.74
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,65.23,50.43
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,68.11,52.58
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,70.94,54.65
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,79.54,61.51
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,82.08,63.27
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,83.7,64.25
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,85.18,65.13
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,86.09,65.68
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,127.09,72.42
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,189.0,108.34
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,242.45,147.0
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,294.79,189.53
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,346.78,233.3
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,397.66,275.76
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,447.6,316.65
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,495.15,355.42
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,541.16,392.02
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,584.32,425.0
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,625.74,455.81
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,663.51,483.98
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,699.13,510.07
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,731.19,533.47
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,760.67,554.78
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,679.59,494.14
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,546.29,396.09
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,708.92,515.89
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,836.78,605.2
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,844.8,611.29
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,849.15,616.07
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,846.45,615.48
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,840.17,612.69
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,828.62,605.86
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,813.71,596.94
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,594.01,443.56
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,321.94,240.97
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,549.75,417.01
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,709.62,535.34
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,665.66,504.59
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,623.68,475.52
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,573.82,440.75
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,523.81,404.97
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,460.4,357.32
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,399.4,310.23
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,332.4,257.75
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,265.65,203.87
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,192.84,144.23
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,129.64,90.6
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,60.52,8.26
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.92,12.82
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,36.73,25.29
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.42,36.63
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.11,44.32
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.73,51.7
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,73.34,57.26
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,81.94,64.4
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,85.67,67.17
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,89.29,69.8
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,117.23,92.75
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,148.74,118.29
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,122.17,95.9
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,99.29,76.72
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,99.68,76.84
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,137.17,82.96
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,216.42,145.06
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,277.09,201.32
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,290.1,200.4
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,349.19,238.59
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,398.35,279.52
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,446.13,318.64
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,491.47,355.55
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,535.76,390.81
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,576.35,422.59
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,614.97,452.18
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,650.52,478.87
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,684.41,503.84
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,664.99,486.59
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,617.0,448.94
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,708.23,517.22
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,787.52,576.23
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,781.64,569.21
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,761.66,553.11
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,735.59,535.74
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,706.16,515.98
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,757.42,555.24
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,808.2,593.28
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,793.04,583.45
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,774.87,572.04
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,749.66,555.77
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,721.93,537.71
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,686.49,514.97
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,641.9,485.65
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,598.55,455.6
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,554.55,424.57
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,502.26,387.33
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,450.76,349.81
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,391.98,305.31
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,335.64,261.59
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,261.13,203.27
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,204.05,156.99
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,141.73,105.89
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,85.83,59.26
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,35.72,4.28
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
