Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,23.22,12.18
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,36.75,25.24
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,49.97,37.1
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.28,45.32
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.48,53.19
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,86.44,68.4
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,106.63,85.23
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,117.48,93.81
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,126.02,100.36
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,142.7,113.73
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,165.12,131.65
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,157.28,124.55
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,147.63,116.12
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,177.18,139.63
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,214.19,154.73
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,243.43,168.75
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,273.43,186.06
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,314.8,218.96
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,354.8,251.38
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,399.85,286.1
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,446.46,321.53
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,488.64,354.03
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,530.65,385.79
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,558.7,406.5
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,584.66,425.18
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,594.45,432.49
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,596.92,434.38
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,609.31,443.3
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,619.37,450.38
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,619.83,450.85
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,617.6,449.44
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,645.51,470.27
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,672.35,490.2
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,649.52,474.22
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,624.29,456.75
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,566.18,416.57
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,521.61,385.27
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,589.23,436.28
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,636.54,472.27
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,684.65,509.0
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,716.44,534.37
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,639.13,480.64
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,571.33,432.95
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,564.38,430.26
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,551.87,423.0
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,500.81,386.42
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,450.49,349.74
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,394.0,306.98
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,339.5,264.68
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,275.83,214.69
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,206.9,159.29
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,146.37,109.5
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,92.24,64.05
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,43.05,7.96
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,12.59,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,23.93,12.7
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,36.45,24.98
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,48.88,36.16
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.43,42.02
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,64.49,49.79
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,69.73,54.09
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,74.86,58.17
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,75.78,58.61
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,76.87,59.17
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,115.04,90.62
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,153.93,122.13
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,116.39,90.82
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,88.54,67.63
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,89.3,67.93
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,126.97,73.14
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,180.02,101.56
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,240.3,145.01
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,304.68,205.8
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,353.08,252.11
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,384.57,276.23
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,415.43,299.51
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,411.61,298.76
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,395.44,288.05
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,428.99,312.45
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,470.04,341.94
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,579.55,423.68
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,690.94,506.54
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,721.89,527.69
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,750.35,547.12
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,775.19,564.92
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,796.8,579.72
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,812.57,590.51
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,824.78,599.06
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,831.77,604.26
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,835.15,607.19
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,738.13,538.75
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,607.65,444.05
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,642.28,472.95
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,690.16,509.72
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,661.85,490.65
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,631.7,470.6
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,620.43,465.5
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,604.77,457.07
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,530.12,403.16
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,442.77,339.39
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,402.28,310.75
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,361.31,280.85
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,315.79,246.08
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,271.35,211.35
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,222.81,172.93
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,176.76,135.43
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,126.96,94.31
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,81.55,56.08
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,33.85,6.17
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.5,13.1
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,37.68,26.0
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,50.66,37.67
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,61.52,47.22
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.14,56.32
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.21,62.27
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,86.14,67.97
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,84.49,66.2
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,89.78,70.24
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,100.17,78.63
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,110.48,86.87
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,143.93,113.81
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,175.96,139.1
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,160.82,126.18
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,145.37,108.01
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,169.58,125.8
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,194.52,143.91
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,221.49,163.73
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,239.75,176.98
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,296.25,217.4
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,357.71,260.99
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,360.98,263.75
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,362.19,265.02
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,398.98,291.16
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,438.35,318.88
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,488.76,355.42
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,544.92,395.87
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,655.97,479.34
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,753.32,553.27
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,777.95,571.07
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,799.31,586.23
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,816.46,597.48
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,830.04,606.4
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,837.08,611.68
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,840.46,614.66
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,838.89,614.65
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,833.72,612.35
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,821.68,606.37
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,816.61,605.28
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,794.78,591.71
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,770.01,576.2
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,738.27,556.43
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,704.19,534.86
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,662.81,506.65
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,623.01,478.57
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,573.3,443.17
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,523.43,406.82
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,464.27,361.84
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,406.84,317.01
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,340.16,264.49
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,277.82,213.71
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,200.91,150.64
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,138.23,97.43
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,64.91,18.56
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,24.41,12.98
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,40.17,28.08
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,55.81,42.04
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,67.33,52.18
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,78.78,61.97
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,86.43,68.26
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.63,74.84
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,96.91,76.34
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,99.26,77.85
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,103.92,81.25
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,106.46,82.88
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,102.44,79.14
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,98.85,75.81
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,99.29,75.95
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,133.46,80.64
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,188.04,110.18
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,237.03,144.3
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,288.66,185.91
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,340.33,229.25
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,390.25,270.92
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,440.79,312.51
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,487.45,351.04
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,532.64,387.54
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,575.82,420.97
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,617.63,452.51
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,654.86,480.59
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,690.05,506.58
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,722.22,530.25
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,752.01,551.85
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,777.04,569.7
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,798.8,584.26
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,815.93,594.51
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,829.52,602.4
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,837.01,607.52
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,840.84,610.32
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,838.93,609.44
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,833.47,606.33
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,822.36,600.81
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,818.26,600.12
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,796.49,586.58
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,771.76,571.17
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,740.97,552.27
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,707.81,531.59
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,667.47,504.54
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,628.39,477.46
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,578.76,442.81
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,528.91,407.15
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,471.87,365.12
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,416.14,322.72
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,349.41,270.71
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,286.92,220.18
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,214.51,160.74
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,148.56,104.91
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,69.49,21.95
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,23.92,12.55
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.11,24.67
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.23,35.59
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.81,41.49
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,63.86,49.25
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,69.14,53.6
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,74.33,57.73
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,74.96,57.93
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,75.81,58.3
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,78.13,59.88
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,87.12,66.96
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,86.78,66.31
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,86.51,65.74
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,87.4,66.13
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,123.02,70.49
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,184.26,104.13
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,237.34,141.53
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,290.35,184.2
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,343.03,228.44
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,393.96,271.13
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,444.07,312.55
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,491.95,352.02
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,538.22,389.33
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,581.31,423.43
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,622.32,455.2
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,660.26,484.08
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,696.04,510.84
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,728.32,533.64
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,758.09,554.2
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,783.79,572.42
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,806.19,587.53
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,822.71,598.74
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,835.58,607.59
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,843.95,613.55
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,848.65,617.18
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,844.75,615.21
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,837.34,611.05
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,826.26,604.36
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,822.12,602.47
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,800.74,589.2
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,776.36,574.02
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,744.97,554.76
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,711.17,533.69
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,670.39,506.39
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,631.06,479.06
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,581.39,444.28
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,531.49,408.5
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,472.14,364.78
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,414.49,320.97
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,347.55,269.23
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,284.85,218.89
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,207.16,155.36
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,143.62,101.6
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,67.69,22.82
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.7
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,34.68,23.52
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.29,33.09
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,52.5,39.51
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,57.18,43.54
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,61.75,47.31
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,66.29,50.92
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,67.36,51.53
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,74.18,56.94
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,76.38,58.42
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,78.49,59.83
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,78.58,59.56
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,88.02,66.96
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,89.6,67.9
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,125.44,71.61
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,179.96,99.18
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,235.05,137.93
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,289.74,181.9
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,343.94,227.38
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,396.62,271.44
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,448.29,313.96
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,497.12,353.99
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,544.17,391.64
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,588.92,425.75
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,631.58,457.3
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,670.46,486.12
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,707.0,512.61
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,740.14,535.28
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,770.6,555.6
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,796.43,572.83
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,818.82,587.43
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,835.58,598.37
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,848.6,606.96
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,857.0,612.65
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,861.62,616.02
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,860.79,615.99
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,856.26,613.72
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,845.02,607.22
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,830.27,598.57
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,810.0,586.7
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,786.58,572.79
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,757.05,555.34
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,724.97,536.04
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,693.5,517.23
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,652.77,491.51
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,604.12,458.22
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,554.83,423.59
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,498.09,381.8
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,444.12,340.71
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,379.32,291.13
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,318.21,242.33
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,243.85,181.91
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,178.01,125.98
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,83.48,30.69
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.5
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.23,23.92
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.44,34.06
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,63.21,48.69
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,68.53,53.07
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,73.75,57.22
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,77.21,59.8
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,80.58,62.25
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,83.31,64.27
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,85.9,66.17
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,86.76,66.51
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,95.04,72.91
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,95.53,73.08
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,128.41,76.37
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,180.26,102.58
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,233.25,139.39
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,286.67,181.5
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,343.53,227.49
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,393.67,267.77
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,443.28,306.54
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,490.6,344.16
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,536.41,379.73
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,578.92,411.63
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,619.01,440.95
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,656.44,468.73
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,691.93,494.68
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,724.24,517.1
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,754.29,537.63
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,779.99,555.67
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,802.49,571.08
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,819.63,582.74
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,833.19,592.24
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,840.63,597.47
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,844.4,600.54
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,842.02,600.31
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,848.08,605.68
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,835.76,598.78
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,820.07,589.95
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,797.1,576.45
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,771.24,561.07
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,738.73,541.91
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,707.73,523.47
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,663.84,494.26
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,618.89,463.87
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,568.36,429.54
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,517.73,394.21
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,454.93,348.29
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,388.11,298.17
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,322.75,248.51
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,262.05,200.47
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,190.38,142.37
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,127.88,90.42
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,61.74,22.78
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,23.14,11.78
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,36.35,24.85
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,49.31,36.51
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.02,44.23
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.68,51.64
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.8,56.68
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,78.77,61.45
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,93.1,73.1
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,106.52,83.8
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,121.14,95.5
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,134.68,106.19
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,114.17,88.89
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,92.2,70.56
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,141.68,110.43
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,209.37,150.0
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,249.5,177.86
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,268.17,193.65
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,298.26,215.17
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,330.77,238.83
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,364.26,256.76
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,437.33,307.49
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,478.02,342.12
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,506.88,365.44
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,501.52,363.21
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,484.22,351.43
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,397.21,290.27
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,292.21,214.22
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,438.6,321.84
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,591.15,429.5
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,520.9,379.16
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,438.67,320.35
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,420.4,307.99
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,400.79,294.3
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,642.67,474.41
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,842.76,615.26
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,841.73,613.88
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,837.09,611.78
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,824.82,605.33
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,809.19,596.76
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,788.79,584.14
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,765.31,569.5
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,734.54,549.56
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,701.4,527.94
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,665.39,503.84
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,624.36,475.69
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,550.12,422.44
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,470.98,364.62
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,448.25,347.66
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,414.33,321.18
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,348.45,270.41
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,286.64,220.98
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,215.53,162.59
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,150.05,107.21
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,70.69,27.9
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,11.41,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,21.9,10.89
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.48,21.76
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,52.54,39.63
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,59.51,45.53
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,64.23,49.41
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,68.88,53.11
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,71.6,55.09
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,74.31,57.02
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,76.66,58.62
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,85.55,65.61
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,125.54,97.85
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,191.55,150.07
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,195.79,152.81
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,222.47,160.75
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,199.79,127.96
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,233.03,138.91
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,298.62,199.71
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,349.13,246.92
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,374.98,260.86
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,435.52,303.23
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,482.6,341.04
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,528.2,376.81
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,571.18,408.96
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,612.35,438.84
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,650.4,466.65
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,686.44,492.45
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,718.78,514.61
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,748.74,534.77
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,697.63,496.11
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,611.9,433.75
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,733.5,522.59
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,828.62,589.52
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,759.89,541.18
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,649.04,463.22
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,754.92,541.3
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,837.82,600.02
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,826.07,593.15
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,810.97,584.98
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,616.88,451.97
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,396.75,292.38
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,572.45,426.46
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,703.71,523.79
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,539.04,405.28
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,363.45,275.56
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,461.36,352.37
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,519.36,397.24
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,460.41,353.92
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,403.17,311.12
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,336.54,259.98
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,270.2,207.31
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,198.68,148.96
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,136.25,96.75
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,65.59,26.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,22.52,11.18
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,33.73,22.68
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.93,32.75
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.82,39.69
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,63.05,48.35
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,67.97,52.38
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,72.83,56.22
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,76.02,58.57
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,79.17,60.83
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,81.63,62.5
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,83.98,64.06
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,85.16,64.65
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,93.6,71.15
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,94.43,71.45
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,125.09,74.01
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,176.98,99.66
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,229.75,135.87
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,282.22,176.92
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,338.19,222.17
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,387.92,262.55
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,437.05,301.81
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,483.72,339.17
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,528.91,374.54
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,572.15,407.07
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,613.92,437.71
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,651.35,465.31
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,686.72,490.96
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,718.71,513.88
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,748.32,534.87
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,704.23,501.22
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,625.78,444.0
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,739.92,526.54
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,826.91,587.35
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,834.72,593.49
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,838.89,598.05
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,743.11,532.56
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,605.86,435.76
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,726.88,525.62
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,810.84,585.38
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,799.72,578.73
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,775.52,564.22
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,744.69,546.13
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,711.42,526.24
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,671.94,501.02
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,630.78,473.45
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,584.67,442.11
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,535.76,407.95
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,479.53,367.39
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,424.4,326.24
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,358.77,275.94
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,297.12,226.83
