Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,717.73,534.32
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,680.42,511.15
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,638.42,483.59
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,588.6,449.19
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,538.48,413.69
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,479.12,369.58
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,421.28,325.39
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,355.62,274.85
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,293.82,225.47
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,217.36,163.13
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,154.15,109.98
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,73.97,33.77
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,20.13,7.17
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,33.96,22.49
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,47.76,34.86
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,56.51,42.68
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.24,50.2
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,72.24,56.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,79.13,61.58
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,83.83,65.04
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,86.08,66.39
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,88.56,68.04
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,90.93,69.57
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,91.04,69.28
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,91.18,69.02
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,99.78,75.61
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,124.29,76.04
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,174.75,99.2
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,226.67,134.15
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,279.47,175.53
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,332.35,219.08
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,385.28,262.54
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,434.62,302.86
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,481.89,341.49
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,527.73,378.16
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,570.82,411.23
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,612.09,442.08
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,649.61,470.37
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,685.12,496.68
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,717.67,519.52
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,747.98,540.37
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,773.7,558.76
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,796.26,574.41
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,813.87,586.56
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,827.96,596.59
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,836.39,602.71
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,841.2,606.56
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,852.25,615.0
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,847.23,612.86
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,835.96,607.74
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,821.31,600.43
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,798.47,586.38
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,772.75,570.38
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,741.66,551.56
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,712.27,533.78
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,535.53,405.09
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,348.35,264.18
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,456.0,349.3
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,523.25,402.31
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,462.39,357.1
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,403.41,312.45
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,330.68,255.84
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,269.38,206.41
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,197.6,147.94
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,134.89,95.85
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,59.14,25.77
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,10.23,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,19.51,6.35
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,33.21,21.77
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,46.97,34.18
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.41,39.18
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,58.07,44.1
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,81.45,63.85
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,103.66,82.27
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,118.44,93.97
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,132.84,105.12
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,134.02,105.47
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,147.54,115.87
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,167.42,131.26
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,183.45,143.4
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,195.66,152.36
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,217.39,157.36
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,247.3,175.69
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,275.82,195.95
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,302.55,211.5
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,344.3,240.13
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,385.38,273.48
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,412.56,295.47
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,455.85,327.46
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,498.85,359.44
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,548.34,396.26
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,609.89,442.28
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,648.46,471.04
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,685.0,497.79
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,717.34,520.19
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,747.18,540.37
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,772.99,558.37
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,795.57,573.96
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,813.06,586.02
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,827.0,595.54
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,834.92,600.96
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,839.22,604.1
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,838.05,603.94
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,833.3,601.56
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,821.77,594.98
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,806.93,586.31
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,786.46,573.93
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,762.96,559.54
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,736.53,544.24
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,703.81,524.41
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,664.67,498.37
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,623.9,470.7
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,574.55,436.74
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,525.0,401.75
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,468.41,360.58
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,412.99,318.94
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,347.15,267.75
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,280.59,214.47
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,210.09,156.94
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,148.06,104.99
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,71.38,31.78
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.13
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,26.63,16.31
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,41.28,29.36
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,56.28,42.47
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,71.28,55.34
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,85.43,67.35
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,98.02,77.83
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,113.65,90.51
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,132.52,105.67
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,138.29,109.8
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,147.97,117.1
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,154.52,121.79
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,152.71,119.71
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,171.92,134.56
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,196.79,139.89
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,195.02,123.4
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,228.31,137.8
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,280.12,178.49
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,332.18,221.31
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,382.08,262.78
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,431.96,303.74
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,479.02,341.84
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,524.76,377.91
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,572.49,414.14
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,614.44,445.22
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,653.63,473.44
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,690.92,499.54
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,673.61,483.88
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,627.97,448.06
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,719.38,516.12
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,794.56,572.53
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,814.51,584.58
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,830.95,594.58
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,807.65,576.79
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,753.38,537.15
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,685.81,491.5
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,630.14,452.94
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,687.59,496.73
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,727.12,528.02
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,681.34,496.86
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,634.48,464.96
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,676.14,499.35
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,714.59,530.82
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,673.94,503.19
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,631.74,474.41
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,553.68,419.95
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,471.44,361.09
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,416.44,320.76
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,363.23,280.49
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,303.17,234.15
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,246.86,189.2
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,181.7,136.0
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,115.13,81.24
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,54.46,22.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,18.73,5.0
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,31.96,20.66
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,45.08,32.54
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.69,36.85
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,56.4,42.67
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,64.54,49.51
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,72.45,55.98
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,72.82,55.98
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,73.45,56.18
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,94.45,73.26
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,112.72,87.84
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,93.79,71.87
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,82.71,62.45
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,110.75,84.88
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,163.32,110.76
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,178.56,105.76
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,224.05,130.75
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,277.71,173.07
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,331.08,217.31
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,382.86,260.7
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,433.92,302.97
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,482.97,343.45
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,530.45,381.77
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,574.56,415.9
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,616.05,447.11
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,654.68,476.34
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,691.14,503.4
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,694.58,501.97
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,674.05,483.3
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,712.28,510.5
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,749.45,536.58
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,740.51,529.85
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,727.85,520.8
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,804.23,578.05
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,852.42,613.26
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,850.58,612.62
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,845.17,610.0
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,834.73,605.43
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,820.86,598.65
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,811.35,593.65
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,788.54,579.66
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,758.77,562.11
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,726.47,542.65
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,687.04,516.81
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,645.89,489.08
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,599.79,457.27
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,550.77,422.56
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,492.76,380.1
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,436.11,337.3
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,369.68,285.47
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,307.14,234.99
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,231.08,172.92
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,161.62,114.84
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,77.03,33.81
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,9.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,18.02,4.08
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,31.27,20.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,44.4,31.95
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.0,38.8
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,59.68,45.46
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,68.06,52.5
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,73.61,56.97
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,98.89,77.86
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,126.11,100.0
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,102.56,79.97
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,81.3,61.99
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,88.76,67.64
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,89.24,67.52
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,90.32,68.05
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,114.84,68.84
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,166.92,92.75
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,226.99,134.01
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,279.41,175.45
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,331.68,219.08
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,382.71,261.79
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,433.14,303.51
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,481.26,343.3
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,527.96,381.11
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,572.3,415.54
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,615.0,447.84
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,653.46,477.16
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,689.78,504.34
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,723.62,528.34
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,755.13,550.24
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,781.98,569.25
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,805.63,585.24
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,823.87,596.58
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,838.51,605.54
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,847.84,612.31
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,853.48,616.76
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,850.92,615.87
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,844.83,612.77
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,834.6,607.0
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,831.71,606.32
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,809.24,592.44
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,783.85,576.65
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,753.17,558.36
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,720.04,538.17
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,680.78,513.34
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,637.1,484.1
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,586.84,449.08
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,536.37,413.01
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,473.76,366.78
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,413.24,320.74
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,339.24,263.41
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,277.03,213.35
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,202.06,151.92
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,136.81,97.48
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,59.96,24.94
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,14.45,1.68
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,29.27,18.31
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,43.52,31.05
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,58.54,44.16
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,73.3,56.81
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,87.89,69.02
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,102.13,80.67
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,115.89,91.68
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,125.21,98.84
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,97.94,75.84
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,78.69,59.59
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,78.71,59.15
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,78.79,58.76
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,89.41,67.04
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,114.56,67.57
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,168.22,91.78
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,222.54,128.48
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,276.86,171.38
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,330.9,216.42
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,383.12,260.16
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,434.37,302.56
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,483.55,342.4
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,531.16,379.92
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,574.97,413.68
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,615.98,444.4
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,654.95,473.74
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,691.76,500.94
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,724.33,524.66
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,754.37,546.23
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,780.44,564.62
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,803.28,579.92
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,820.67,590.58
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,834.49,598.92
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,843.44,605.39
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,848.72,609.56
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,846.98,609.21
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,841.69,606.66
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,842.23,609.43
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,827.89,602.31
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,806.67,589.38
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,782.49,574.48
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,751.86,556.49
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,718.79,536.59
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,680.01,511.17
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,636.7,481.38
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,586.94,447.04
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,536.95,411.63
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,477.77,368.29
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,420.12,324.73
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,352.64,272.61
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,285.07,218.72
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,212.04,158.9
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,148.08,105.22
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,71.68,30.09
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.97,2.79
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,31.24,19.88
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,44.47,31.84
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.08,38.69
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.77,45.34
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,60.44,45.83
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,64.33,48.92
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,73.55,56.37
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,82.71,63.65
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,119.39,93.47
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,150.84,118.48
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,114.43,88.15
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,87.27,65.6
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,88.16,66.14
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,112.69,66.94
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,173.22,96.8
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,226.08,132.26
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,279.68,174.15
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,333.12,218.01
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,384.54,260.69
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,435.35,302.34
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,484.34,342.35
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,531.82,380.25
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,576.32,414.28
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,618.74,445.83
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,658.02,475.32
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,695.12,502.67
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,728.98,526.2
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,760.4,547.57
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,787.1,566.11
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,810.54,581.84
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,828.93,594.27
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,843.72,604.41
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,853.15,611.14
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,858.87,615.58
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,856.74,614.99
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,851.04,612.2
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,841.18,606.79
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,827.89,599.22
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,816.97,593.34
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,792.53,578.43
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,762.5,560.93
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,729.96,541.53
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,687.66,513.94
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,647.3,486.69
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,597.61,452.68
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,547.59,417.61
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,487.02,373.62
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,428.16,329.51
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,359.99,277.25
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,291.52,222.99
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,216.02,161.53
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,150.13,106.5
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,72.51,29.68
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,15.08,0.78
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,29.5,18.45
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,43.65,31.26
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,58.49,44.29
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,73.12,56.87
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,86.84,68.38
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,97.91,77.4
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,103.72,81.67
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,105.74,82.7
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,132.4,104.05
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,159.07,125.03
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,169.68,132.81
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,188.94,147.43
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,164.21,127.07
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,144.87,106.12
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,196.16,142.76
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,258.8,186.82
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,274.82,198.24
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,289.86,209.11
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,333.5,232.12
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,434.53,301.3
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,482.7,340.17
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,529.44,377.15
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,552.78,394.87
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,560.8,399.43
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,600.33,427.5
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,643.26,457.3
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,616.92,438.68
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,578.08,411.32
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,698.51,499.23
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,805.0,576.0
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,821.09,586.4
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,833.54,594.91
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,841.29,600.23
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,845.39,603.31
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,846.03,604.26
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,843.0,602.98
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,831.55,596.05
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,816.74,587.08
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,794.29,573.42
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,773.82,561.16
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,729.06,533.52
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,682.9,503.75
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,539.75,402.45
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,382.63,287.74
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,427.59,324.51
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,462.93,352.74
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,427.11,326.88
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,389.69,299.14
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,322.86,248.27
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,260.99,199.49
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,189.18,141.43
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,117.74,83.0
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,55.6,20.97
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.75,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.3,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,14.46,6.18
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,23.66,14.39
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,35.59,24.81
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,47.09,34.73
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,59.48,45.22
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,71.78,55.42
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,91.58,71.72
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,111.01,87.42
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,133.72,105.55
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,148.16,116.67
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,155.75,122.13
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,155.07,120.94
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,176.14,137.12
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,207.99,153.31
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,235.72,171.43
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,266.46,192.31
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,280.95,203.46
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,293.46,213.29
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,333.1,241.05
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,369.9,266.86
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,391.52,282.31
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,412.94,297.41
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,419.95,302.11
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,426.33,306.17
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,549.71,396.86
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,687.17,496.16
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,665.27,477.86
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,614.3,439.32
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,712.4,512.2
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,800.25,577.18
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,818.09,588.44
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,832.43,597.28
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,840.21,602.92
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,844.36,606.32
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,841.55,605.27
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,835.23,602.06
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,824.09,597.0
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,815.92,594.04
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,790.4,578.42
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,762.28,560.82
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,729.71,540.87
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,695.02,519.12
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,645.59,485.23
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,587.52,444.8
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,535.65,408.56
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,484.37,371.85
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,415.44,320.73
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,350.67,271.42
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,273.14,211.24
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,213.97,163.75
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,145.05,108.0
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,76.37,52.53
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,35.88,11.24
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.5,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,31.67,20.04
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,48.53,35.17
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,60.58,45.84
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,72.56,56.16
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,80.45,62.75
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,88.61,69.36
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,91.11,71.08
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,93.7,72.82
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,98.67,76.49
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,101.56,78.42
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,100.89,77.44
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,100.32,76.56
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,100.79,76.55
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,123.9,77.04
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,174.77,101.0
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,233.7,141.47
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,285.72,182.04
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,338.09,224.86
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,389.11,267.09
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,439.83,308.59
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,488.44,348.34
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,535.96,386.4
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,579.5,419.87
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,620.4,450.45
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,659.4,479.88
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,696.58,507.44
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,729.77,530.59
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,760.59,551.61
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,786.36,569.88
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,808.96,585.78
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,826.17,598.05
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,839.84,607.87
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,847.83,613.87
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,852.2,617.3
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,851.22,617.25
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,846.62,614.91
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,841.46,613.63
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,825.39,605.04
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,801.9,590.34
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,775.61,573.49
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,741.98,552.4
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,706.2,529.51
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,660.76,498.37
