Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,875.37,615.09
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,880.81,619.51
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,881.55,621.06
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,878.51,620.35
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,868.27,616.19
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,854.46,609.83
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,834.56,598.29
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,811.47,584.72
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,782.07,567.91
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,758.54,554.95
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,718.69,529.78
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,676.99,503.07
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,626.85,470.63
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,576.06,435.84
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,519.46,395.63
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,461.87,353.21
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,392.67,300.43
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,327.52,248.62
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,247.97,183.85
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,177.6,122.76
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,82.33,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.6,10.88
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,31.87,20.98
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,38.27,26.78
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,44.76,32.4
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,49.79,36.65
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,54.8,40.73
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,62.16,46.57
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,65.0,48.52
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,67.91,50.61
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,70.73,52.6
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,72.01,53.21
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,82.27,61.03
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,84.12,62.18
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,114.18,64.3
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,169.72,90.57
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,225.85,128.82
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,281.82,172.27
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,337.53,217.31
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,391.55,261.17
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,444.68,303.54
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,495.75,344.03
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,545.27,382.36
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,591.02,416.17
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,634.22,447.17
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,674.87,476.63
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,713.2,503.93
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,747.68,528.18
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,779.45,549.99
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,806.68,567.81
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,830.6,583.54
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,849.79,595.06
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,865.34,604.32
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,875.43,611.23
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,881.76,615.9
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,879.74,615.72
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,874.11,613.4
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,863.6,609.12
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,849.57,602.68
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,829.14,590.88
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,815.41,583.55
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,785.08,566.47
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,752.14,547.54
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,711.21,521.81
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,668.56,494.56
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,620.63,463.42
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,569.54,428.58
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,509.08,385.85
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,450.1,342.61
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,379.86,289.37
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,313.85,237.25
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,233.6,172.36
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,162.78,111.42
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,73.42,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,21.68,10.76
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.49,22.3
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,43.7,31.35
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,51.78,38.32
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,57.15,42.86
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,62.49,47.19
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,65.5,49.35
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,68.53,51.45
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,71.21,53.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,79.89,60.09
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,80.8,60.46
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,81.71,60.85
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,82.91,61.49
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,113.13,64.11
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,175.89,96.35
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,230.67,133.32
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,285.36,176.06
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,339.92,220.58
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,393.15,263.92
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,445.76,306.09
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,496.08,346.25
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,544.91,384.32
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,590.86,418.59
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,634.84,450.51
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,675.75,480.33
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,714.38,508.01
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,748.79,531.49
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,780.52,552.49
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,807.73,570.38
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,831.65,586.19
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,850.0,597.22
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,864.68,605.97
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,874.33,613.95
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,880.21,619.69
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,878.18,619.21
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,872.54,616.59
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,862.12,611.02
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,848.22,603.33
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,837.33,597.95
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,812.54,583.47
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,781.9,566.11
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,748.69,546.86
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,707.36,521.76
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,664.35,495.04
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,616.63,463.82
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,565.71,428.84
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,504.96,384.68
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,445.73,340.23
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,375.26,286.68
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,309.07,234.27
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,228.69,169.09
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,157.9,107.72
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,70.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,21.95,10.77
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.07,22.74
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.56,30.44
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,53.2,39.69
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,58.88,44.51
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,64.5,49.1
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,67.1,50.92
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,69.78,52.73
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,72.39,54.56
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,81.15,61.4
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,81.71,61.35
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,82.29,61.33
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,83.45,61.93
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,114.29,64.76
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,176.99,97.46
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,231.7,134.88
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,286.46,177.44
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,341.1,221.52
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,394.04,264.43
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,446.16,305.92
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,496.1,345.47
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,544.56,382.92
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,589.94,416.54
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,633.07,447.62
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,672.77,476.21
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,710.2,502.65
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,743.84,525.17
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,774.79,545.49
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,801.69,564.0
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,825.37,580.49
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,843.16,592.38
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,857.35,602.1
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,866.13,608.2
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,871.19,612.09
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,867.02,610.24
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,872.09,614.5
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,860.39,608.1
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,845.25,599.69
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,822.54,586.47
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,796.86,571.36
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,764.28,552.79
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,733.62,535.32
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,689.08,507.25
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,643.41,477.49
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,591.13,442.86
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,538.76,407.1
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,474.2,360.37
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,411.76,313.73
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,335.71,255.78
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,271.56,204.84
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,194.15,142.56
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,126.57,84.89
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,58.25,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,21.38,10.1
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,37.09,25.23
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,54.08,40.13
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,70.78,54.53
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,79.58,62.08
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,88.71,69.68
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,102.21,80.6
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,112.53,88.65
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,118.81,93.45
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,124.8,97.96
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,126.39,98.68
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,127.9,99.35
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,130.2,100.66
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,156.18,102.29
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,197.44,121.51
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,243.04,151.72
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,293.24,190.27
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,344.21,230.64
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,392.35,268.12
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,443.72,307.27
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,491.49,344.15
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,538.38,379.44
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,583.77,412.95
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,629.04,445.67
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,669.07,473.69
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,707.01,499.69
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,742.12,523.67
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,762.12,537.82
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,788.01,555.92
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,810.85,571.29
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,829.68,584.17
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,845.07,594.97
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,866.94,610.04
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,871.13,613.88
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,721.21,513.25
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,529.63,378.45
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,698.58,503.1
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,830.32,597.76
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,500.65,370.03
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,129.46,92.56
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,298.84,222.95
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,442.27,330.41
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,302.11,226.88
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,139.76,102.94
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,68.52,48.35
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,22.07,10.4
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,37.85,25.94
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,48.11,35.31
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,59.19,45.13
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,74.73,58.38
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,88.01,69.42
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,104.41,82.82
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,120.48,95.68
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,132.06,104.85
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,143.34,113.67
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,130.97,102.94
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,122.94,95.88
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,162.74,127.74
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,214.34,156.37
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,246.93,176.21
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,281.57,200.13
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,296.38,203.78
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,345.54,236.78
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,394.15,276.26
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,443.38,315.58
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,449.37,325.32
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,431.3,314.16
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,518.0,377.39
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,622.2,452.92
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,600.94,436.15
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,546.91,395.53
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,515.32,373.5
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,470.03,341.32
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,506.52,367.7
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,534.87,388.0
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,699.85,509.1
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,840.63,609.82
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,848.34,615.68
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,852.48,620.33
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,743.74,543.6
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,611.69,448.5
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,622.56,458.82
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,630.83,466.58
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,696.66,516.35
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,745.21,553.66
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,730.23,546.33
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,709.65,535.5
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,633.92,482.23
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,553.23,424.58
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,506.69,392.52
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,459.57,358.93
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,427.19,335.1
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,392.23,308.18
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,321.9,252.54
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,256.87,199.43
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,183.97,138.93
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,120.04,81.69
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,38.92,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,21.96,10.14
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,38.35,26.45
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,54.04,40.4
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,69.44,53.82
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,79.08,62.03
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,89.01,70.21
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,107.07,84.95
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,125.45,99.66
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,137.34,108.77
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,152.13,120.12
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,163.77,128.79
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,183.36,143.69
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,184.2,143.89
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,199.72,140.98
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,239.49,166.07
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,275.5,192.78
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,308.11,218.08
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,347.15,248.3
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,382.74,273.4
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,433.65,310.2
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,471.51,339.03
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,506.75,365.72
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,561.42,406.41
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,617.57,448.36
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,654.55,475.35
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,690.03,500.94
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,721.56,523.99
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,751.01,545.42
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,774.83,562.37
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,795.7,577.25
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,811.0,588.47
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,823.02,597.52
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,827.74,601.4
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,829.04,603.08
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,775.98,566.24
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,723.52,529.48
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,760.74,558.95
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,799.09,588.4
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,773.66,571.82
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,745.59,553.78
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,651.82,488.76
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,550.11,416.83
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,573.89,436.47
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,573.35,438.17
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,518.4,398.49
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,464.42,358.97
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,403.05,312.52
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,330.73,256.98
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,262.09,203.48
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,199.34,152.98
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,134.1,99.62
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,66.58,42.61
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,22.81,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,21.32,9.22
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,35.59,23.97
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,45.94,33.43
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.22,42.59
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,64.11,49.36
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,71.9,55.82
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,77.24,60.05
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,80.08,62.09
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,105.16,82.56
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,133.63,105.43
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,108.19,84.02
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,85.78,65.29
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,94.44,72.16
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,127.54,76.22
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,179.89,103.25
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,233.84,141.43
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,288.09,185.02
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,342.51,230.31
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,397.66,275.62
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,449.07,317.32
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,498.08,357.02
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,545.8,394.75
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,590.73,428.71
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,633.99,460.52
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,673.87,490.11
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,711.59,517.62
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,690.02,498.38
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,634.87,455.54
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,740.6,534.15
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,826.52,596.65
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,844.2,608.62
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,858.31,618.81
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,795.58,575.73
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,685.45,497.52
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,798.93,582.53
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,866.74,632.04
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,581.37,434.55
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,216.33,160.37
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,489.3,371.1
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,723.81,542.19
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,678.6,511.06
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,632.38,480.29
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,498.38,382.58
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,374.73,289.42
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,339.1,264.09
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,302.9,237.44
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,262.94,206.98
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,223.37,175.99
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,180.47,141.29
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,139.16,107.02
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,93.94,69.03
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,51.27,31.38
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,17.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,20.66,8.44
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,34.3,22.97
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,44.99,32.69
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.61,42.06
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,63.2,48.68
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,70.71,55.04
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,97.11,77.07
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,122.4,97.73
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,127.62,101.64
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,136.23,108.34
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,153.89,122.16
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,178.35,141.26
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,187.37,148.01
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,215.43,160.09
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,228.11,168.36
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,237.22,175.33
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,245.4,181.24
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,252.16,186.08
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,240.33,177.09
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,230.24,169.37
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,333.34,244.2
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,454.07,329.81
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,468.24,338.83
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,480.53,346.7
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,531.73,382.59
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,590.26,422.68
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,634.03,451.84
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,679.16,481.5
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,766.68,543.26
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,829.47,586.76
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,848.91,597.58
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,864.77,606.62
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,765.54,541.2
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,608.0,432.9
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,759.82,542.36
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,871.11,619.09
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,782.28,560.2
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,660.92,477.86
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,744.42,540.89
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,800.86,582.36
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,773.4,566.8
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,738.44,546.64
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,697.15,520.73
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,654.17,493.05
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,600.6,456.16
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,546.95,418.32
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,485.84,374.08
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,426.22,329.43
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,352.76,273.36
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,280.22,215.73
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,201.83,151.24
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,133.41,87.39
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,44.78,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,19.97,7.55
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,33.62,22.37
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.41,31.33
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.23,40.02
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,62.68,48.13
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,69.19,53.52
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,71.88,55.54
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,74.66,57.55
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,77.7,59.73
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,80.62,61.79
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,81.53,62.17
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,89.36,68.23
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,90.53,68.81
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,126.34,73.6
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,180.17,101.88
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,235.51,141.23
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,295.96,189.06
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,350.25,233.62
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,402.95,276.84
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,455.25,318.85
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,505.37,359.01
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,554.09,397.09
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,600.93,432.06
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,646.56,465.21
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,687.62,495.49
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,726.3,523.58
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,760.96,547.42
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,792.84,568.13
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,820.13,586.24
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,844.09,602.23
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,863.28,614.21
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,878.82,623.91
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,888.42,632.22
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,894.22,638.27
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,893.54,638.97
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,889.12,637.42
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,878.69,632.08
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,864.71,624.55
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,843.35,612.21
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,818.89,597.84
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,797.35,586.2
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,763.36,565.98
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,720.24,538.29
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,675.54,509.13
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,623.5,474.41
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,574.1,439.96
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,510.9,394.06
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,449.49,347.9
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,376.02,291.23
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,307.31,235.9
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,222.87,166.24
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,148.01,94.95
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,51.04,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,18.95,6.38
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.1,20.12
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.48,27.84
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,45.97,33.66
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,51.25,38.22
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,56.53,42.59
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,58.2,43.8
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,64.89,49.15
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,67.81,51.28
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,70.63,53.31
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,72.83,54.8
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,74.91,56.19
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,85.82,64.9
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,124.15,70.33
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,179.69,99.82
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,235.99,140.49
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,292.34,186.03
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,348.5,232.87
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,402.87,278.27
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,456.43,322.16
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,507.65,363.83
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,557.28,403.22
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,604.29,438.93
