Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,219.73,166.02
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,113.51,84.33
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,14.59,6.06
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,13.03,4.86
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.64
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,84.13,62.46
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,167.76,128.95
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,283.6,221.49
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,360.76,281.68
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,317.84,249.35
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,275.54,217.53
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,301.5,238.43
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,318.84,250.55
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,223.51,174.1
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,150.38,113.12
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,75.13,38.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.75
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,20.21,11.54
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,30.58,20.88
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,43.02,31.93
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,55.14,42.53
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,59.97,46.55
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,64.71,50.38
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.71,49.33
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,62.27,47.9
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,89.75,70.88
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,115.96,92.37
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,154.14,117.65
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,185.63,140.51
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,215.84,162.18
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,249.07,186.24
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,279.55,208.55
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,312.43,232.57
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,296.42,221.05
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,274.87,205.08
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,275.35,205.08
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,273.29,202.98
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,306.2,225.74
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,338.97,247.37
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,377.8,276.27
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,418.75,306.56
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,457.34,335.38
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,510.86,374.47
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,550.92,403.85
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,592.03,434.0
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,558.06,410.81
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,521.33,385.64
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,410.32,306.57
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,315.95,237.26
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,351.09,264.85
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,387.24,292.68
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,310.43,236.02
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,215.63,164.44
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,251.82,193.35
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,270.91,208.88
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,276.91,214.72
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,282.34,220.18
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,363.48,286.54
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,435.78,344.62
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,392.02,312.12
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,347.81,278.89
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,296.44,238.16
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,246.4,197.19
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,187.65,147.98
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,132.69,100.32
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,65.56,29.46
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,6.82,0.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,10.25,3.24
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,13.69,6.23
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,31.31,21.41
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,49.06,36.45
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,82.52,64.62
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,113.66,90.4
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,120.12,95.2
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,126.47,99.9
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,161.64,121.99
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,209.16,156.05
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,230.47,171.33
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,251.68,187.04
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,299.98,220.85
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,361.41,265.45
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,413.97,303.72
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,475.67,349.28
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,463.58,342.46
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,434.28,321.42
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,476.37,352.59
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,521.36,385.45
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,540.81,400.08
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,569.08,420.96
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,617.37,454.69
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,666.73,488.61
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,671.36,491.8
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,673.62,493.6
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,814.71,598.24
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,918.1,670.82
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,925.62,675.81
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,929.35,679.14
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,842.66,620.81
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,701.26,519.77
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,749.39,557.21
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,773.73,577.55
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,819.99,613.34
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,840.83,629.12
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,802.62,604.87
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,766.94,582.54
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,715.49,547.84
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,663.26,512.1
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,600.32,468.49
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,538.13,423.52
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,459.24,363.02
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,383.94,303.06
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,288.14,225.6
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,207.22,156.36
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,102.89,40.23
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,22.44,10.35
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,34.79,23.48
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.08,34.61
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.63,42.2
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,64.13,49.49
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,70.54,54.78
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,74.38,57.74
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,78.16,60.72
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,81.82,63.55
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,81.58,62.97
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,88.36,68.24
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,109.65,68.74
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,166.2,95.75
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,222.1,134.7
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,280.12,181.23
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,342.55,234.1
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,400.23,283.59
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,455.61,330.11
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,510.61,375.14
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,563.32,417.83
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,614.57,458.24
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,662.26,494.18
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,707.82,527.59
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,749.98,558.89
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,789.61,587.63
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,824.5,610.27
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,856.36,630.69
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,883.29,648.74
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,906.76,664.47
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,923.92,676.35
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,937.28,685.84
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,944.94,691.34
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,948.73,694.43
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,942.64,691.11
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,946.23,694.47
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,931.31,686.62
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,912.82,676.56
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,884.56,658.91
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,853.31,639.26
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,814.8,615.11
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,779.24,592.78
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,726.19,556.73
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,672.33,519.6
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,608.17,474.76
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,544.76,428.6
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,464.66,367.57
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,388.12,306.84
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,290.15,227.16
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,206.71,155.26
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,101.7,28.26
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.28,9.25
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.61,20.02
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,40.03,28.59
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,45.91,33.88
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,51.83,38.97
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,54.36,41.0
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,61.63,46.95
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,65.14,49.74
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,68.56,52.41
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,69.75,53.09
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,79.38,60.78
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,104.68,62.12
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,164.33,90.44
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,224.43,132.96
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,285.22,182.12
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,344.89,233.07
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,404.27,283.9
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,462.05,332.05
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,518.76,377.96
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,572.36,420.89
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,624.21,461.29
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,672.47,498.02
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,717.81,531.72
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,759.65,562.23
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,798.75,589.52
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,789.34,578.13
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,744.7,541.89
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,841.57,613.94
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,913.79,664.07
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,822.54,600.15
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,676.45,493.78
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,838.03,613.36
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,952.68,692.14
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,945.18,687.22
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,934.0,680.9
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,932.24,682.35
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,913.61,672.66
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,728.52,546.44
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,531.39,401.85
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,669.45,509.68
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,779.88,590.95
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,728.79,555.49
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,676.71,519.87
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,613.26,475.79
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,550.52,430.68
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,468.7,368.73
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,390.77,307.25
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,293.29,228.51
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,211.2,157.37
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,102.25,12.49
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.29,8.87
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.76,20.95
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,42.17,30.41
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,49.04,36.64
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,55.89,42.63
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,60.53,46.46
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,65.12,50.12
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,68.71,52.97
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,78.18,60.72
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,79.89,61.78
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,81.56,62.81
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,108.06,64.81
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,166.7,94.08
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,231.51,140.54
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,290.5,187.95
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,349.02,236.92
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,407.41,285.46
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,463.87,331.41
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,519.48,375.17
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,572.39,416.24
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,623.7,454.82
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,671.74,490.25
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,717.69,523.32
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,759.22,552.62
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,798.03,578.84
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,832.74,600.05
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,864.32,619.07
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,890.43,635.76
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,912.97,650.25
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,929.97,661.31
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,943.14,670.11
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,837.81,601.11
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,676.56,488.82
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,662.79,482.14
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,647.04,472.96
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,606.66,446.87
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,542.87,404.42
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,584.22,436.66
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,599.41,450.24
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,506.65,384.23
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,396.59,304.33
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,457.57,353.62
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,509.79,394.71
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,529.34,411.77
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,547.36,426.73
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,468.47,367.29
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,393.22,308.54
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,298.68,232.29
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,211.68,156.83
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,101.05,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.29,7.77
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.21,33.84
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.39,42.07
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,64.49,49.98
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,73.19,57.22
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,78.85,61.71
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,82.72,64.72
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,86.47,67.58
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,120.77,95.51
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,156.89,124.2
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,182.43,132.1
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,227.0,161.08
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,258.68,181.58
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,301.33,211.77
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,344.96,243.15
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,394.09,279.44
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,434.12,310.45
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,471.34,338.42
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,505.04,363.71
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,536.38,386.7
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,579.92,417.39
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,630.54,452.3
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,658.79,472.2
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,685.21,490.85
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,772.77,554.34
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,841.86,603.68
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,866.82,619.77
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,903.28,643.68
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,784.41,563.98
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,613.02,444.28
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,796.71,577.9
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,939.05,674.49
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,936.09,673.29
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,929.33,671.23
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,912.84,663.83
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,892.88,654.26
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,781.8,581.74
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,634.85,479.02
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,594.77,453.85
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,553.37,426.47
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,520.62,404.47
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,505.71,394.72
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,453.2,356.82
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,401.06,318.12
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,323.79,258.01
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,266.74,211.46
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,196.85,153.31
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,132.32,96.15
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,62.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,18.92,6.45
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,30.97,20.35
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.01,31.25
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.65,38.96
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,62.46,48.25
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,68.46,53.2
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,74.33,57.89
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,78.07,60.67
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,81.7,63.31
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,83.76,64.6
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,85.73,65.8
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,115.26,69.43
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,177.69,103.64
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,234.75,144.27
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,292.69,190.09
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,349.03,236.5
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,405.66,283.02
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,460.91,327.98
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,515.44,371.33
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,567.24,411.4
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,617.77,449.55
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,665.48,483.94
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,711.51,516.31
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,752.79,545.43
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,791.57,572.4
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,825.29,595.68
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,855.91,616.32
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,880.97,632.95
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,902.54,647.45
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,918.29,658.35
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,930.29,667.03
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,935.09,670.79
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,936.06,672.32
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,928.5,669.06
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,917.23,663.6
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,899.85,654.67
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,886.32,648.39
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,855.19,629.69
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,821.4,609.26
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,780.05,582.74
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,736.78,554.69
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,683.87,519.86
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,630.18,483.77
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,563.39,437.07
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,490.95,384.48
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,413.86,326.11
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,341.29,268.56
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,250.9,194.76
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,169.87,122.65
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,80.02,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,5.86
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,31.59,20.78
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.23,32.24
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.47,40.49
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,62.62,48.39
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,70.83,55.26
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,76.27,59.59
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,80.25,62.73
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,84.11,65.73
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,85.8,66.75
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,87.45,67.74
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,118.92,72.09
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,181.17,107.28
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,250.99,168.62
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,299.83,215.39
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,339.76,240.04
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,407.79,289.9
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,462.92,335.76
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,515.83,378.96
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,443.86,330.2
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,317.51,236.08
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,437.74,325.24
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,572.76,422.01
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,682.5,504.02
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,792.21,585.55
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,736.82,542.18
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,646.09,473.87
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,781.62,575.33
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,904.16,662.25
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,920.56,673.07
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,933.24,682.31
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,938.91,686.81
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,940.75,688.97
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,929.63,682.97
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,914.69,674.63
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,904.46,670.39
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,883.3,658.82
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,857.68,642.98
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,828.97,625.05
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,787.2,598.67
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,743.5,570.64
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,692.78,536.2
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,641.06,500.38
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,574.98,452.95
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,509.92,404.09
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,424.71,337.46
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,352.1,278.09
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,259.76,201.87
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,177.48,126.49
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,60.44,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.14,4.81
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,29.85,19.28
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.59,29.96
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,43.31,31.83
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,46.64,34.82
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,79.71,63.12
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,108.03,86.84
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,123.61,99.43
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,138.85,111.54
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,152.79,122.42
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,165.97,132.53
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,187.51,139.96
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,215.02,159.11
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,213.25,158.95
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,200.97,151.01
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,246.42,184.75
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,302.13,226.24
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,343.48,256.54
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,389.12,290.01
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,432.78,322.52
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,480.21,357.72
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,326.28,244.45
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,142.59,104.77
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,199.79,148.51
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,258.72,192.79
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,217.3,161.66
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,175.02,129.75
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,209.13,155.79
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,244.24,182.36
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,630.71,477.8
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,932.71,689.49
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,939.04,694.12
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,941.53,698.18
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,935.98,695.57
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,926.75,690.67
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,640.06,489.27
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,279.19,212.7
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,602.34,467.09
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,846.26,644.89
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,493.76,388.48
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,100.15,74.91
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,422.45,338.59
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,668.52,526.15
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,604.36,478.58
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,541.16,431.95
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,462.88,370.23
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,388.41,308.75
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,290.83,227.38
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,203.29,143.42
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,72.03,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.46,3.75
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,28.88,18.43
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.33,28.87
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,50.45,37.88
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,58.21,44.61
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,63.34,48.88
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,68.41,52.95
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,99.56,79.05
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,131.41,105.3
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,151.21,120.99
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,165.36,131.86
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,190.56,140.98
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,226.51,164.3
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,260.7,185.49
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,312.58,222.19
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,345.94,251.58
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,371.7,274.1
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,393.25,291.3
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,408.18,302.77
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,450.43,334.21
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,495.94,367.78
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,479.79,356.03
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,457.14,339.18
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,567.39,421.24
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,689.54,509.59
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,779.99,576.2
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,851.45,627.37
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,523.7,396.5
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,105.03,75.69
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,302.46,227.63
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,527.98,392.2
