Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,350.81,263.23
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,179.92,134.38
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,395.44,300.63
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,583.78,439.28
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,544.27,410.29
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,503.84,381.51
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,454.35,345.93
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,404.56,309.66
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,518.23,399.87
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,622.3,480.05
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,508.34,396.07
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,421.03,330.45
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,369.97,292.62
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,319.85,254.19
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,262.6,208.3
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,207.71,162.99
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,132.73,101.05
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,73.52,47.09
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,25.16,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,8.26,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,15.94,2.23
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,32.32,21.24
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,48.28,35.62
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,60.36,46.36
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,72.28,56.65
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,76.73,60.28
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,82.3,64.71
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,110.73,88.19
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,137.79,110.05
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,153.81,122.51
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,165.0,130.91
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,184.64,134.36
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,225.91,157.16
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,249.12,165.56
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,300.98,200.26
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,355.26,251.71
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,387.29,282.53
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,332.29,245.32
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,253.31,187.83
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,392.83,291.32
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,550.11,404.72
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,551.77,404.34
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,539.16,394.12
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,432.59,318.18
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,290.57,214.1
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,349.13,257.58
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,398.9,293.71
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,392.94,289.4
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,386.18,284.76
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,681.43,503.36
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,927.38,672.42
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,808.42,588.82
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,661.09,483.71
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,800.64,586.88
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,922.5,671.07
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,903.92,658.56
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,882.06,645.19
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,851.47,626.47
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,818.13,605.9
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,775.59,579.43
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,731.19,551.37
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,676.0,514.17
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,620.15,475.83
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,551.29,427.21
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,477.91,373.4
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,397.95,312.17
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,322.95,252.14
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,230.53,176.34
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,144.97,93.3
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,46.63,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,16.63,1.69
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.05,19.2
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,43.36,31.27
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.59,40.38
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.7,49.1
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,70.45,54.71
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,79.02,61.68
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,83.57,65.15
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,87.97,68.42
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,90.07,69.6
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,92.1,70.72
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,131.94,78.83
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,187.54,111.3
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,243.7,152.8
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,306.02,202.52
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,317.87,225.33
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,296.38,217.92
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,357.07,261.86
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,428.72,313.61
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,521.8,381.82
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,631.49,462.36
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,677.73,495.06
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,721.77,525.73
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,762.46,554.3
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,800.63,580.68
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,833.64,603.18
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,863.57,623.03
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,888.0,638.99
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,908.97,652.79
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,922.67,662.0
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,932.6,668.96
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,935.83,672.74
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,935.26,674.28
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,856.94,623.04
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,758.4,554.86
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,683.06,504.41
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,628.42,466.72
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,383.12,290.42
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,132.67,98.29
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,113.87,84.56
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,95.06,70.24
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,83.03,60.99
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,70.98,51.61
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,58.46,41.81
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,45.98,31.86
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,35.57,23.39
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,25.18,14.79
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,15.99,7.06
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,58.72,45.17
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,105.74,84.87
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,101.73,80.97
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,99.66,78.76
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,128.43,102.14
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,154.53,122.85
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,183.9,129.3
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,222.82,151.25
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,227.32,161.86
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,209.99,155.93
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,212.37,157.77
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,208.19,154.55
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,313.28,230.76
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,434.6,316.47
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,447.6,325.58
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,457.11,332.43
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,513.67,372.05
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,582.88,419.29
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,626.13,449.57
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,671.08,481.03
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,657.13,470.83
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,637.93,457.29
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,761.21,544.66
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,881.53,626.55
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,895.59,635.74
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,906.22,643.98
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,907.57,646.23
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,905.32,646.37
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,803.42,579.31
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,686.51,500.66
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,781.86,572.51
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,858.84,628.87
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,725.97,539.05
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,585.23,440.66
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,654.25,495.35
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,701.84,533.12
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,637.14,488.57
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,582.02,450.36
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,512.9,400.68
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,446.0,350.86
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,363.56,286.49
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,286.6,223.95
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,185.27,140.85
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,99.89,54.75
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,34.04,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.19,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,29.9,19.06
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,44.54,32.37
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.03,41.77
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,65.38,50.74
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,72.13,56.37
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,81.11,63.72
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,101.97,80.89
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,126.46,100.71
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,147.5,117.35
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,162.62,128.92
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,189.9,139.71
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,222.87,162.01
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,263.24,188.71
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,309.04,220.76
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,322.34,234.84
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,321.82,237.21
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,335.63,247.34
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,347.93,256.0
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,401.89,295.04
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,459.55,336.25
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,584.77,427.01
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,721.35,523.35
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,709.56,512.74
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,674.35,486.79
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,698.5,504.31
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,733.62,528.35
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,815.18,587.06
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,901.58,647.39
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,814.48,585.41
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,706.23,509.05
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,822.71,594.81
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,926.22,668.03
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,772.31,563.64
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,581.78,430.0
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,599.29,445.9
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,591.71,443.49
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,704.89,529.6
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,797.43,598.36
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,751.81,569.21
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,704.51,539.29
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,636.49,492.66
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,578.58,451.83
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,509.24,401.15
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,442.2,350.41
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,355.84,281.97
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,261.81,205.57
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,175.0,132.77
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,87.04,41.31
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,29.23,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.41,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,30.39,19.3
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,46.2,33.62
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,58.92,44.89
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,71.33,55.58
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,79.71,62.56
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,87.89,69.18
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,94.37,74.38
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,100.65,79.34
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,106.2,83.48
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,109.06,85.37
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,153.21,96.16
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,206.51,129.0
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,260.11,169.33
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,315.68,214.09
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,370.6,259.7
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,426.24,305.44
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,480.57,348.64
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,534.9,390.54
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,474.81,349.64
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,366.41,269.82
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,447.29,328.7
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,530.18,387.36
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,669.87,489.75
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,803.11,585.6
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,836.85,608.24
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,867.79,628.6
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,780.59,566.15
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,659.16,478.43
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,692.89,504.27
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,725.83,528.68
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,844.28,614.67
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,938.91,680.23
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,935.22,678.58
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,919.41,669.89
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,897.99,658.67
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,873.36,645.33
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,645.76,486.53
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,393.88,299.43
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,555.36,427.52
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,714.37,546.93
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,656.62,506.07
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,590.31,459.44
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,519.86,408.19
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,451.81,356.72
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,368.02,290.93
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,289.9,227.02
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,196.4,148.43
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,89.11,34.12
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,30.65,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.83,16.38
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,37.38,26.23
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,44.37,32.6
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,51.38,38.74
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,77.41,60.91
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,105.43,84.35
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,113.6,90.71
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,124.04,98.87
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,94.55,73.83
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,72.16,54.85
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,161.04,106.09
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,229.33,165.23
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,253.71,184.78
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,273.43,201.15
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,297.06,219.65
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,315.8,234.22
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,326.47,242.07
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,335.36,248.34
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,480.03,356.56
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,644.2,478.24
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,552.32,410.24
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,390.5,288.21
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,514.09,380.23
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,650.85,478.41
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,570.19,419.91
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,477.03,351.92
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,725.35,537.29
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,919.36,672.86
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,732.68,541.64
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,453.87,336.09
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,352.43,262.96
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,231.28,172.47
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,211.92,158.34
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,192.36,143.79
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,191.95,144.18
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,191.75,144.74
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,264.07,201.83
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,320.51,246.25
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,459.85,356.57
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,546.56,426.05
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,504.42,395.65
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,481.26,379.06
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,494.48,391.82
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,506.71,402.18
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,417.86,331.31
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,330.61,259.49
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,223.86,169.19
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,116.19,30.85
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,38.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,28.75,17.79
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,39.95,28.26
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,48.35,35.84
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,58.95,45.04
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,68.61,53.17
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,79.86,62.46
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,89.63,70.46
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,98.94,77.99
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,131.59,104.59
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,162.8,129.53
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,193.97,141.68
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,229.27,165.48
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,248.16,167.06
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,313.37,209.23
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,371.85,259.27
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,430.22,308.69
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,428.06,314.33
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,381.86,282.24
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,505.26,374.87
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,645.28,479.53
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,692.2,514.48
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,736.83,547.49
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,777.84,576.67
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,816.08,602.53
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,731.05,538.15
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,579.9,424.67
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,543.46,399.15
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,484.18,356.74
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,751.82,555.52
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,950.9,693.25
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,787.59,581.44
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,557.95,414.39
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,759.2,565.55
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,920.89,680.5
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,900.21,666.79
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,876.34,652.2
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,844.2,632.19
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,809.38,610.26
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,762.64,580.36
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,714.3,548.86
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,653.68,506.75
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,584.71,457.52
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,510.9,403.19
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,439.97,348.82
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,346.58,274.59
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,246.9,193.29
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,153.87,114.24
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,48.39,0.51
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,16.68,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,28.08,17.06
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,41.77,29.64
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.42,38.36
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,61.01,46.79
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,69.99,54.36
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,75.87,59.09
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,79.57,61.89
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,83.21,64.56
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,118.08,93.08
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,166.24,131.86
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,155.86,103.44
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,198.12,119.01
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,260.26,167.2
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,318.31,215.12
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,375.72,263.8
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,433.43,312.17
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,489.26,357.42
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,544.57,400.89
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,540.69,399.54
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,496.43,366.32
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,619.25,458.17
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,737.75,545.75
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,778.08,574.07
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,815.75,599.2
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,752.73,551.55
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,641.33,468.23
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,796.09,583.17
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,923.51,671.65
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,937.11,680.31
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,946.94,687.43
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,839.0,613.92
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,674.29,495.66
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,819.74,604.04
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,938.22,686.0
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,918.92,673.34
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,896.22,659.52
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,869.95,643.65
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,834.52,621.55
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,789.31,593.06
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,742.38,562.97
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,679.81,520.09
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,617.19,476.28
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,542.03,422.59
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,463.59,363.76
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,370.52,290.86
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,284.85,220.85
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,183.5,134.79
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,65.01,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,29.47,18.17
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,45.95,33.27
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,57.63,43.72
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,68.94,53.55
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,73.57,57.4
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,80.84,63.3
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,84.71,66.35
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,88.51,69.28
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,87.11,67.7
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,88.47,68.45
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,144.34,83.52
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,208.33,125.97
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,265.18,169.98
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,324.46,218.8
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,383.8,269.09
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,443.29,318.84
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,499.54,364.46
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,555.27,408.33
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,608.05,449.5
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,659.27,488.42
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,706.65,522.63
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,751.82,554.38
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,792.26,583.18
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,829.96,608.38
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,863.07,629.38
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,892.98,648.17
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,917.29,664.34
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,938.03,678.26
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,952.28,688.06
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,962.74,695.55
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,965.96,698.22
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,979.91,708.1
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,971.41,703.72
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,959.1,697.16
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,939.02,686.73
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,915.46,674.07
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,881.53,653.09
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,851.32,634.61
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,806.1,606.17
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,759.09,576.12
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,697.09,534.76
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,634.95,492.23
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,558.06,436.96
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,483.13,380.55
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,381.36,300.73
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,293.67,228.57
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,187.24,136.76
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,63.17,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,29.63,18.18
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,47.46,34.51
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,60.77,46.38
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,73.97,57.82
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,79.62,62.54
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,85.67,67.39
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,91.1,71.74
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,96.42,75.92
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,97.22,76.14
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,100.79,78.66
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,154.12,92.4
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,210.29,129.49
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,265.73,172.37
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,328.06,223.14
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,385.55,271.72
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,443.4,319.96
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,499.59,365.18
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,556.08,409.3
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,608.95,450.26
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,654.17,484.84
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,703.76,520.85
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,752.23,555.18
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,793.61,584.18
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,832.26,610.01
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,865.85,631.09
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,896.25,649.93
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,920.56,665.82
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,941.26,679.4
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,956.36,689.71
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,967.63,697.71
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,971.61,702.27
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,971.69,704.52
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,963.07,700.14
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,964.28,702.45
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,945.43,692.76
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,923.1,680.93
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,891.61,661.61
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,857.22,640.31
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,812.02,611.88
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,770.46,585.6
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,712.02,545.91
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,653.24,505.1
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,578.36,451.88
