Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,505.41,397.87
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,411.11,323.95
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,322.54,250.98
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,207.03,149.8
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,60.54,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,12.88,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,26.28,15.43
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,39.71,28.0
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,34.09,23.71
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,28.23,18.83
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,35.93,25.43
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,43.65,31.92
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,73.53,57.17
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,101.33,80.21
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,129.14,102.71
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,159.27,126.7
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,181.15,135.32
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,203.67,151.72
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,249.16,182.0
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,310.08,225.08
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,361.94,260.19
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,440.35,318.49
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,495.9,363.65
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,551.27,407.61
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,525.03,390.18
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,454.44,337.6
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,600.2,448.14
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,743.84,554.94
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,783.99,582.84
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,821.44,608.24
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,775.33,571.67
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,676.7,497.21
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,821.44,604.73
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,929.76,680.07
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,885.66,648.86
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,800.8,586.62
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,707.2,522.03
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,607.74,451.61
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,806.59,598.93
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,953.75,700.03
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,852.95,634.01
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,731.69,550.22
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,634.61,483.21
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,562.0,431.35
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,538.98,417.53
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,513.41,401.32
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,584.47,457.95
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,631.69,493.94
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,557.72,440.24
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,485.67,386.25
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,387.86,308.6
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,295.0,231.44
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,189.0,135.03
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,48.68,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,24.97,14.53
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.85,26.85
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.65,34.94
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,57.7,44.7
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,63.59,49.64
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,69.4,54.31
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,73.45,57.45
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,77.4,60.45
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,80.34,62.43
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,92.78,62.18
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,148.98,85.85
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,212.97,129.85
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,271.69,176.11
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,331.64,225.46
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,390.21,273.84
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,449.02,321.31
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,505.62,365.73
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,561.58,408.1
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,614.91,448.03
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,666.79,485.76
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,711.33,517.46
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,761.36,551.95
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,802.67,579.14
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,841.16,603.69
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,786.73,564.83
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,677.56,487.04
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,833.98,598.99
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,953.18,676.88
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,968.61,686.5
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,980.14,694.93
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,985.38,699.03
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,986.67,700.9
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,976.01,696.06
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,961.66,689.11
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,956.15,687.38
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,933.9,674.99
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,904.11,658.4
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,871.29,639.71
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,826.9,612.99
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,780.47,584.47
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,728.55,550.77
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,671.18,512.27
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,597.47,461.85
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,525.63,410.25
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,432.59,338.49
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,345.37,266.61
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,225.2,155.75
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,72.13,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.44,13.87
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,36.64,25.61
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,44.4,32.72
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,52.15,39.56
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,57.96,44.4
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,63.68,48.98
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,67.34,51.81
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,70.94,54.52
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,74.16,56.77
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,95.89,62.28
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,153.0,86.64
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,212.29,127.09
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,278.39,188.09
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,319.74,228.56
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,374.3,265.55
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,452.69,323.15
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,508.81,367.36
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,564.05,409.54
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,616.33,449.14
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,667.01,486.55
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,684.17,495.83
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,670.48,483.32
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,498.64,364.08
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,275.74,201.77
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,609.69,449.8
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,897.1,643.18
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,744.94,537.32
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,520.71,377.36
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.43,556.1
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,960.96,685.51
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,978.34,696.92
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,977.11,698.49
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,967.71,693.81
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,954.56,686.96
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,933.49,675.17
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,909.01,661.28
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,879.79,644.3
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,841.85,621.46
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,795.41,593.04
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,747.29,562.98
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,684.06,520.53
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,620.81,476.97
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,542.92,421.76
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,467.16,365.3
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,363.41,284.22
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,273.99,210.5
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,168.74,111.13
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,33.44,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,25.13,14.17
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,37.72,26.35
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,47.17,34.92
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,59.18,45.39
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,70.13,54.57
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,82.84,64.97
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,99.57,78.78
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,118.42,94.13
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,140.44,111.66
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,166.04,124.57
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,194.27,139.86
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,235.65,165.95
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,266.86,191.74
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,287.04,209.02
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,301.75,221.02
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,312.31,229.38
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,312.16,229.08
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,308.94,226.28
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,335.49,245.41
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,363.38,265.23
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,379.07,275.68
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,394.89,286.2
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,467.85,337.94
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,534.18,384.08
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,553.57,397.53
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,572.68,411.16
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,528.31,380.84
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,459.79,333.75
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,745.87,539.44
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,960.91,680.44
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,888.13,633.27
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,774.87,556.61
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,872.44,628.41
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,946.09,677.87
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,756.02,554.59
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,525.81,392.99
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,703.65,526.84
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,832.85,617.98
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,785.52,587.71
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,736.64,557.26
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,673.34,515.03
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,610.13,471.56
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,531.93,415.33
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,455.97,357.9
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,352.63,276.46
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,263.49,202.33
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,147.42,91.54
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.42,12.59
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,36.95,25.54
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.39,34.08
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,58.32,44.46
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,63.81,49.09
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,69.29,53.53
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,98.15,77.46
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,131.17,104.3
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,143.95,114.13
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,158.7,115.86
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,171.26,110.19
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,213.33,130.38
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,276.08,180.35
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,334.55,228.83
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,391.92,276.92
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,449.62,324.45
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,505.29,368.74
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,560.13,411.04
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,612.31,450.92
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,663.16,488.83
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,709.98,522.36
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,755.0,553.88
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,707.82,517.4
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,624.04,454.68
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,763.43,557.82
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,894.72,649.67
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,548.28,410.39
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,112.53,80.92
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,264.08,196.88
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,419.7,311.14
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,723.41,535.29
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,960.95,697.71
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,951.48,691.27
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,938.3,684.49
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,763.72,568.26
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,571.96,430.5
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,714.93,540.16
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,832.89,624.38
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,785.92,593.66
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,737.36,562.46
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,680.73,523.89
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,623.57,483.88
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,545.94,427.25
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,470.6,370.03
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,377.86,295.98
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,291.3,223.1
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,156.37,89.98
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,24.51,13.32
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,41.5,29.46
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,56.96,43.22
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,72.16,56.45
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,84.23,66.5
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,94.56,74.77
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,102.33,80.84
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,109.84,86.58
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,114.88,90.2
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,135.44,92.62
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,196.45,133.2
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,237.6,168.35
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,277.1,191.32
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,344.97,238.58
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,377.29,269.69
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,390.34,283.82
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,463.55,336.72
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,553.91,402.18
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,602.37,437.93
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,650.02,472.54
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,692.44,503.02
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,732.81,531.6
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,769.95,557.44
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,804.85,581.48
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,768.08,553.45
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,709.53,510.94
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,804.63,578.58
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,891.81,639.0
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,894.97,640.74
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,894.16,640.7
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,770.25,556.37
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,604.89,442.03
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,765.66,558.82
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,887.72,644.89
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,861.3,629.31
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,831.87,612.86
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,785.93,584.16
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,747.38,560.22
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,696.0,526.84
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,643.92,492.08
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,585.26,451.29
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,526.84,409.45
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,449.4,352.27
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,375.27,295.22
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,291.41,227.72
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,199.1,151.28
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,99.11,48.61
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.34,11.38
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,35.56,24.32
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,45.05,32.91
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,56.92,43.26
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,62.83,48.13
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,68.68,52.74
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,73.07,56.13
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,77.37,59.37
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,80.62,61.7
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,105.11,64.71
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,160.72,92.25
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,223.93,136.86
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,281.71,182.09
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,340.75,229.6
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,350.23,247.61
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,318.46,230.52
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,429.66,308.21
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,568.7,404.46
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,620.63,440.83
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,671.13,475.91
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,712.98,505.52
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,760.71,538.22
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,800.64,564.09
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,837.82,587.63
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,869.47,607.22
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,897.87,624.83
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,921.55,640.11
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,941.69,653.38
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,955.77,663.12
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,966.09,670.79
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,968.18,674.37
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,980.49,684.45
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,969.65,680.3
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,955.07,674.12
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,934.01,663.31
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,909.56,650.4
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,876.34,631.79
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,846.18,615.03
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,799.14,587.09
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,750.49,557.56
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,689.4,518.55
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,628.19,478.07
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,548.9,422.07
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,472.06,365.23
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,373.8,288.37
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,282.48,212.08
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,139.74,56.64
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.02,10.15
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.99,23.78
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,43.13,31.25
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,51.26,38.41
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,57.06,43.26
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,62.79,47.84
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,66.79,50.93
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,70.71,53.89
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,73.91,56.07
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,107.45,64.55
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,164.05,92.84
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,222.95,134.27
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,282.05,180.83
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,341.66,228.96
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,400.38,276.7
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,459.29,323.62
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,461.84,330.3
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,422.07,303.55
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,542.01,390.09
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,675.06,483.71
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,721.71,514.38
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,765.99,543.49
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,806.68,570.13
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,844.64,593.63
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,876.54,614.53
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,905.17,633.5
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,928.6,648.7
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,948.42,661.82
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,960.59,670.4
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,968.91,676.84
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,970.4,678.63
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,968.03,678.28
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,951.79,670.18
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,939.94,665.03
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,771.19,557.1
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,592.46,434.43
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,714.57,525.52
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,813.94,594.66
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,763.88,563.14
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,712.39,531.32
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,647.89,488.44
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,583.49,444.3
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,495.51,382.27
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,419.75,325.62
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,322.68,249.02
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,234.02,174.47
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,117.54,30.84
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,8.65,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,22.56,11.03
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,36.65,25.13
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,47.37,34.83
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,58.01,44.16
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,65.6,50.62
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,75.42,58.75
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,80.2,62.46
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,84.86,66.0
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,87.79,68.03
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,115.76,72.26
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,170.03,100.97
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,227.02,141.75
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,284.27,187.38
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,342.64,234.94
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,400.03,281.74
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,459.46,328.79
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,514.28,370.36
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,568.54,409.83
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,619.59,446.01
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,669.35,479.8
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,720.5,512.62
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,763.23,538.86
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,782.69,546.18
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,768.65,532.38
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,776.73,536.28
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,781.07,537.47
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,877.88,602.94
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,944.85,644.11
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,958.2,652.71
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,967.76,660.02
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,970.56,663.56
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,969.55,665.09
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,860.36,601.74
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,692.61,493.84
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,816.67,582.83
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,910.51,643.12
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,876.12,623.15
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,839.0,602.76
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,796.98,579.26
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,747.72,550.35
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,686.03,511.0
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,624.31,470.2
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,543.55,414.34
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,465.44,357.38
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,363.06,278.06
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,268.27,198.25
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,130.51,9.43
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.21,8.96
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,34.17,22.91
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,42.36,30.41
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,50.55,37.62
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,55.4,41.66
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,60.3,45.56
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,63.77,48.23
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,67.2,50.81
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,75.42,57.3
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,107.73,62.29
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,165.86,93.06
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,226.16,136.57
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,286.26,184.77
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,347.3,234.8
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,409.03,285.37
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,468.01,332.76
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,524.7,376.5
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,580.55,418.04
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,632.89,457.16
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,683.5,494.12
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,731.2,527.27
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,776.78,558.05
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,816.95,584.1
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,854.23,608.2
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,886.68,628.29
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,915.82,646.25
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,939.21,661.54
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,958.91,674.68
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,971.92,684.19
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,981.04,691.47
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,983.3,694.22
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,981.65,694.74
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,972.61,690.78
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,959.86,684.64
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,951.82,682.71
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,927.25,670.15
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,893.03,649.97
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,856.04,627.85
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,807.79,598.17
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,762.99,570.31
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,700.81,529.52
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,638.68,487.4
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,557.9,430.45
