Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,27.43,17.73
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,34.87,25.09
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,42.4,32.11
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,47.7,36.91
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,57.33,45.36
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,61.12,48.49
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,64.88,51.51
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,69.97,55.53
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,131.0,72.82
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,193.65,115.01
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,262.48,170.38
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,325.65,224.4
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,389.33,278.94
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,451.85,331.89
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,514.05,382.89
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,573.15,429.02
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,630.96,472.27
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,685.54,512.49
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,738.12,549.96
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,786.68,582.45
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,832.73,610.39
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,874.16,636.68
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,912.46,660.8
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,945.17,680.79
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,974.29,698.52
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,997.8,713.31
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1017.41,725.83
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,1029.94,735.93
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,1038.37,743.71
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,1039.73,746.46
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,1036.99,746.92
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,1026.61,741.32
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,1012.33,733.49
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,989.17,722.23
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,962.57,708.81
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,938.92,695.89
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,900.34,672.91
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,849.0,641.07
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,795.93,607.26
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,727.33,560.15
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,658.78,511.15
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,573.31,448.76
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,485.98,380.6
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,358.57,273.54
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,224.37,17.61
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,87.52,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.54,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.1,2.04
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,15.97,8.37
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,22.86,14.67
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,30.16,21.19
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,37.47,27.59
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,81.94,66.21
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,120.64,98.78
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,132.86,108.15
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,168.05,120.8
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,170.17,125.34
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,153.25,117.11
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,180.68,137.91
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,209.71,159.71
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,275.32,208.17
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,354.57,266.28
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,394.49,295.11
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,437.24,325.84
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,496.07,368.14
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,552.04,407.74
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,614.73,452.58
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,695.98,508.96
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,632.75,463.01
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,555.13,407.33
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,569.22,417.43
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,582.58,426.14
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,652.64,475.29
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,703.65,510.82
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,878.81,632.73
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,1002.8,711.07
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,888.2,640.24
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,710.7,521.74
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,591.2,440.93
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,446.54,337.63
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,304.56,233.98
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,169.27,129.62
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,232.65,181.35
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,279.01,218.91
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,251.13,198.09
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,223.06,176.97
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,191.18,151.88
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,159.13,126.03
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,123.14,96.48
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,86.82,65.87
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,52.23,35.56
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,28.9,18.67
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.61,29.0
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,53.04,41.19
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,60.31,47.58
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,67.48,53.63
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,72.43,57.56
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,77.3,61.3
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,87.62,69.58
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,144.93,85.45
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,203.6,125.11
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,264.92,173.46
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,329.65,227.01
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,390.97,278.0
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,451.23,327.72
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,511.74,376.3
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,569.06,420.39
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,625.43,462.26
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,678.68,501.62
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,730.34,538.89
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,776.25,571.27
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,829.69,606.21
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,870.34,632.15
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,907.91,656.05
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,939.97,675.61
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,968.5,692.93
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,990.51,706.96
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1008.66,718.72
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,1020.91,727.65
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,1029.16,734.31
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,1029.32,735.5
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,1025.49,734.45
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,1009.9,726.84
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,1004.01,725.64
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,978.31,712.58
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,949.2,697.44
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,909.83,674.02
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,867.77,648.54
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,819.66,618.23
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,764.51,582.24
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,691.16,532.09
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,618.6,480.29
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,521.59,408.56
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,428.93,335.51
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,299.54,223.62
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,159.48,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.44,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,28.78,18.29
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.43,28.56
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,52.89,40.68
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,60.5,47.44
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,68.01,53.87
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,72.53,57.44
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,77.01,60.85
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,87.48,60.05
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,142.85,83.31
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,200.8,123.09
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,265.43,174.45
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,325.37,224.62
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,386.59,275.83
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,446.16,325.52
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,505.88,374.05
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,563.13,418.79
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,619.85,461.76
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,672.82,501.55
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,724.15,539.21
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,770.51,571.39
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,814.15,600.8
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,853.56,627.04
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,890.04,651.29
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,921.48,670.87
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,949.57,688.26
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,970.45,702.0
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,987.56,713.48
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,998.8,721.79
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,1006.13,727.83
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,1003.96,727.53
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,997.85,724.96
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,983.32,717.53
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,965.08,707.84
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,945.11,697.73
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,914.86,680.75
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,872.64,654.61
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,828.14,626.57
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,770.8,588.65
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,712.41,549.05
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,636.52,495.64
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,561.56,440.66
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,463.61,366.16
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,369.81,290.42
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,250.4,183.56
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,85.97,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,15.05,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,29.63,18.53
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,42.95,31.07
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,55.98,42.76
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,68.37,53.61
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,82.37,65.55
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,78.03,61.71
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,80.47,63.61
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,115.29,85.0
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,152.98,115.9
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,188.76,140.51
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,236.88,175.63
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,234.27,176.72
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,218.96,166.82
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,304.1,230.75
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,408.48,309.48
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,334.9,254.86
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,233.85,177.23
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,463.43,355.21
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,698.42,529.75
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,747.53,564.13
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,795.71,597.93
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,833.71,623.52
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,868.8,647.05
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,899.06,667.23
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,926.0,685.19
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,946.1,698.31
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,962.53,709.09
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,972.53,714.32
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,978.73,717.19
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,977.24,716.61
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,971.95,713.75
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,957.22,704.85
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,938.9,693.78
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,912.05,677.14
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,889.31,663.35
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,848.66,636.41
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,805.79,607.84
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,749.0,569.91
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,691.31,530.43
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,616.22,476.37
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,542.26,421.18
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,442.95,346.36
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,346.99,269.51
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,227.79,161.95
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,63.85,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,14.38,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,28.55,17.43
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,39.47,27.96
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,50.39,37.77
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,59.91,46.13
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,66.39,51.62
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,71.32,55.62
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,76.18,59.46
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,116.82,83.84
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,167.33,121.62
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,196.8,143.43
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,225.29,165.63
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,286.36,203.01
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,384.92,273.19
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,443.9,321.85
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,502.97,369.36
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,559.53,412.8
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,615.37,454.17
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,667.68,492.63
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,718.36,528.88
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,759.01,557.06
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,804.99,586.58
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,843.24,611.35
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,878.53,634.11
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,909.32,652.59
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,936.79,668.9
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,956.98,681.96
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,973.47,692.85
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,983.66,700.41
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,990.0,705.77
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,988.97,706.68
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,997.74,714.07
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,985.41,708.12
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,969.39,700.11
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,943.65,686.85
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,914.69,671.46
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,874.48,647.43
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,831.81,621.35
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,782.7,589.88
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,727.08,552.96
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,653.48,501.82
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,580.99,449.18
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,481.53,374.5
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,387.17,299.05
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,255.02,176.51
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,80.99,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.2,16.13
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.52,26.16
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,50.54,37.72
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,53.86,40.74
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,57.53,43.85
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,61.82,47.33
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,66.08,50.69
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,87.86,55.21
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,143.71,80.42
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,203.0,122.01
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,264.63,171.49
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,325.53,222.5
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,389.7,275.92
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,449.42,325.77
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,508.96,374.11
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,511.22,378.24
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,474.0,350.67
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,602.12,446.46
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,728.36,539.54
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,614.01,454.29
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,414.77,305.73
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,482.8,356.18
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,539.52,397.12
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,765.75,561.22
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,955.68,687.25
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,829.15,601.36
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,614.94,449.63
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,842.31,614.13
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,1012.02,724.82
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,1011.94,724.43
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,1007.92,723.25
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,989.71,713.18
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,981.0,709.47
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,955.14,696.09
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,926.02,680.62
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,885.25,655.83
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,842.03,629.06
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,786.06,592.59
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,735.27,558.76
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,658.23,505.13
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,582.61,450.13
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,481.82,374.3
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,386.28,297.56
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,245.71,163.92
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,69.54,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,12.59,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,26.19,15.2
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,35.37,24.34
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,44.57,32.63
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,47.83,35.59
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,51.41,38.62
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,59.79,45.61
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,63.85,48.81
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,42.43,23.24
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,12.22,4.26
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.19
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,49.2,33.8
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,80.08,58.06
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,84.39,61.29
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,88.73,64.57
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,195.6,147.39
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,307.43,231.98
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,292.92,220.78
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,276.0,207.92
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,306.64,231.24
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,338.97,255.69
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,410.96,310.61
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,505.79,381.43
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,604.95,456.0
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,690.51,520.23
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,828.56,625.35
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,950.11,713.94
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,631.25,485.22
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,212.4,161.11
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,354.43,274.15
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,507.36,392.09
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,312.16,242.91
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,129.84,98.16
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,174.85,135.35
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,245.82,192.73
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,232.72,183.43
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,219.52,174.04
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,192.16,152.75
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,164.78,131.04
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,136.5,107.85
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,95.61,73.9
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,67.74,50.4
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.08,25.97
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.29,8.6
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,12.59,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,26.25,15.7
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,36.24,26.02
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,46.19,35.31
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,52.62,41.12
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,59.03,46.67
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,63.62,50.53
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,68.15,54.24
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,90.4,57.18
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,147.72,86.55
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,211.32,133.8
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,272.38,184.62
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,332.66,236.42
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,394.23,288.84
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,454.68,339.76
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,515.15,389.07
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,572.83,434.77
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,625.76,475.61
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,677.96,514.14
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,728.44,550.13
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,774.9,582.49
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,819.07,610.81
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,857.91,636.64
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,893.79,660.41
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,924.62,679.43
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,952.1,696.22
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,845.24,623.89
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,675.75,502.13
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,682.74,508.59
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,688.07,512.82
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,864.26,642.76
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,1014.73,744.15
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,999.9,734.69
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,981.37,724.45
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,953.24,707.94
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,921.87,689.27
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,883.62,665.75
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,842.73,640.07
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,791.59,606.58
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,733.54,567.18
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,660.23,515.11
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,587.94,461.24
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,484.19,381.42
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,386.02,300.33
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,240.58,144.49
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,70.03,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,10.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,22.56,12.6
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,29.76,20.46
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,40.25,30.19
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,45.75,35.2
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,51.28,40.02
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,60.22,47.66
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,63.28,50.0
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,107.81,72.98
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,165.3,110.76
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,215.44,149.69
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,263.14,189.63
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,324.95,233.54
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,410.26,298.96
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,473.32,352.84
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,535.97,404.9
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,596.31,452.73
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,655.39,497.89
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,710.39,539.67
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,763.34,578.85
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,811.82,611.97
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,857.38,641.61
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,898.21,669.07
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,935.78,694.29
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,968.14,714.66
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,996.83,732.61
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1019.78,748.31
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1038.79,761.63
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1049.82,769.97
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1056.71,775.89
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,1056.82,778.71
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,1052.83,779.13
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,957.41,717.33
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,825.08,629.06
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,917.49,696.16
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,980.92,740.83
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,937.62,711.88
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,879.95,673.64
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,827.43,639.6
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,762.47,595.37
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,691.38,544.1
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,615.15,486.41
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,507.93,403.41
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,406.44,318.26
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,208.48,113.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
