Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,172.75,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,12.59,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,25.56,14.29
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,39.04,27.79
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,47.52,35.63
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,59.05,45.79
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,64.68,50.68
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,73.3,57.98
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,121.5,71.62
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,176.25,107.51
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,233.2,152.73
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,293.07,202.82
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,354.69,254.67
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,415.2,304.77
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,473.78,352.06
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,532.61,397.77
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,588.26,439.73
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,643.34,479.79
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,694.54,517.08
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,744.1,552.31
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,784.37,578.89
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,830.25,607.68
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,867.4,632.05
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,901.6,654.54
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,931.03,673.14
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,957.18,689.7
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,975.29,702.11
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,989.71,712.4
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,998.67,719.42
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,1003.84,724.28
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,999.77,723.46
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,1004.85,728.77
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,989.47,720.98
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,970.5,711.09
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,939.55,694.24
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,905.58,675.16
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,859.58,646.11
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,811.43,614.77
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,743.87,568.58
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,683.97,525.64
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,591.14,455.42
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,501.44,383.55
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,360.3,262.71
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,203.14,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,11.02,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.93,11.32
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,32.51,22.38
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,38.38,27.96
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,48.13,36.64
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,53.0,40.93
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,62.47,49.07
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,118.14,64.37
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,178.25,104.75
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,239.94,154.81
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,303.76,209.57
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,368.0,264.71
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,430.97,317.76
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,491.32,367.81
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,551.24,415.8
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,608.04,460.01
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,663.52,501.8
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,715.77,541.09
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,765.99,578.02
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,810.3,606.98
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,851.71,633.73
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,888.51,658.15
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,922.07,680.38
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,950.01,697.85
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,974.35,713.01
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,992.53,725.3
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,1006.9,735.31
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,1013.36,740.75
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,1015.9,743.9
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,1010.31,741.57
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,1000.92,736.98
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,995.01,734.88
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,972.87,722.09
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,940.37,703.15
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,904.89,681.98
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,854.64,649.15
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,802.45,614.13
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,733.41,566.2
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,672.37,521.75
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,574.31,447.26
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,479.8,371.18
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,337.63,246.22
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,142.83,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,21.72,10.48
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,35.16,24.13
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,42.61,31.11
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,50.12,37.86
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,55.36,42.44
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,65.55,51.11
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,99.01,64.5
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,93.68,70.88
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,154.8,114.43
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,235.78,174.43
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,308.25,225.77
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,409.67,302.63
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,467.62,350.52
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,525.65,397.12
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,510.33,386.97
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,459.35,347.84
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,489.01,370.65
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,518.69,392.93
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,553.88,418.14
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,589.26,443.12
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,754.01,565.82
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,888.56,659.63
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,916.1,676.21
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,940.26,691.22
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,807.11,600.59
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,610.21,456.74
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,613.53,461.2
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,615.46,463.85
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,809.4,609.46
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,978.59,726.09
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,962.16,715.51
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,942.27,704.01
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,554.68,430.74
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,79.57,57.87
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,468.14,371.25
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,774.9,596.22
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,712.86,550.73
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,644.46,500.72
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,543.92,423.5
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,447.22,345.14
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,307.88,219.99
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,115.59,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,9.44,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,22.89,10.76
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,36.66,25.21
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,45.45,33.36
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,54.31,41.28
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,62.98,48.79
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,73.9,58.04
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,120.62,71.23
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,173.64,106.81
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,228.43,150.6
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,286.28,199.29
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,293.56,216.74
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,257.64,195.7
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,283.22,216.0
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,309.23,236.25
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,459.06,351.01
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,624.98,475.49
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,674.28,511.95
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,722.03,546.96
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,763.81,576.96
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,803.02,603.54
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,837.79,626.65
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,869.69,647.7
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,776.4,581.75
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,650.41,488.76
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,603.49,454.72
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,529.5,400.7
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,754.05,568.01
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,945.42,699.19
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,937.03,692.43
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,925.17,685.26
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,886.26,660.51
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,843.79,633.37
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,803.96,608.27
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,761.69,581.03
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,687.35,529.67
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,623.13,484.44
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,545.85,428.37
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,470.35,371.16
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,345.77,273.73
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,249.2,193.93
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,150.14,104.06
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,10.65,1.75
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,19.06,10.47
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,30.6,20.76
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,41.71,30.59
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,53.04,40.52
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,64.33,47.91
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,84.13,63.9
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,104.7,80.2
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,121.72,93.43
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,139.86,107.53
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,137.7,105.6
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,134.24,102.56
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,153.47,117.5
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,173.67,133.1
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,115.16,86.9
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,56.2,39.81
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,42.29,28.62
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,28.42,17.4
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,20.34,10.83
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,12.27,4.28
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,30.74,19.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,49.28,34.05
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,31.51,19.79
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,13.8,5.52
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,13.03,4.91
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,12.26,4.29
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,11.87,3.99
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,11.48,3.69
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,9.94,2.45
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,7.62,0.61
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,8.37,1.26
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.22,0.32
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,3.79,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.65,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.51,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.55
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,24.33,15.06
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,37.76,27.28
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,51.03,39.25
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,65.13,51.8
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,79.28,61.24
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,87.29,67.69
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,95.05,73.81
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,100.5,78.09
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,105.8,82.21
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,142.41,111.28
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,185.88,145.65
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,183.87,143.94
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,184.85,144.61
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,139.62,108.04
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,93.03,70.19
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,152.93,118.39
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,216.45,168.66
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,193.68,150.13
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,170.08,131.09
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,129.67,99.02
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,89.58,66.92
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,141.95,108.83
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,198.11,153.0
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,148.71,113.97
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,100.15,75.28
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,106.94,80.88
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,114.09,86.72
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,104.83,79.63
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,95.55,72.48
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,107.05,81.99
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,119.96,92.66
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,132.94,103.74
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,147.57,116.17
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,126.96,99.46
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,106.48,82.69
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,86.83,66.65
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,66.86,50.03
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,49.02,34.9
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,30.16,18.82
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,15.65,5.41
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,6.82,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,12.92,5.36
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,21.73,13.38
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,30.56,21.39
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,39.42,29.34
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,48.3,35.4
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,29.39,19.3
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,10.66,3.37
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,63.7,47.8
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,115.44,90.16
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,126.45,98.59
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,137.82,107.32
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,150.03,116.67
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,162.76,126.39
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,162.49,125.74
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,161.94,124.9
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,199.93,154.91
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,253.51,196.68
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,269.2,208.67
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,285.55,221.28
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,263.53,204.05
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,223.1,172.58
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,179.12,137.88
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,134.98,102.74
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,152.73,117.06
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,171.42,132.0
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,307.35,240.68
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,458.17,356.65
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,291.88,228.72
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,134.11,102.8
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,98.71,74.88
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,64.58,47.4
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,260.43,210.72
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,462.76,371.62
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,394.3,318.35
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,349.53,283.35
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,300.6,244.62
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,252.13,205.03
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,192.05,154.5
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,132.16,102.82
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,74.98,46.8
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.32,3.94
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,32.39,21.95
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,42.21,31.29
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,52.04,40.27
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,65.73,52.52
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,82.58,64.12
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,98.7,76.81
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,115.63,90.16
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,129.33,101.04
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,143.14,111.97
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,157.81,123.5
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,172.81,135.22
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,220.02,172.62
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,267.94,210.46
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,297.83,233.62
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,329.69,258.2
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,417.77,327.34
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,518.18,404.49
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,307.91,243.09
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,80.55,59.81
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,123.04,94.25
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,167.93,130.05
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,91.16,68.62
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,19.95,10.71
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,21.09,11.68
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,22.24,12.64
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,16.08,7.6
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.55
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,11.47,3.83
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,36.0,24.21
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,59.15,43.39
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,31.73,20.84
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.38,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.13,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.27,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,29.04,18.69
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.77
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,54.52,39.57
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,54.54,39.39
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,71.62,53.26
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,88.86,67.14
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,88.58,66.65
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,88.29,66.18
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,131.38,100.69
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,176.57,136.42
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,150.94,115.71
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,124.85,94.72
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,164.01,125.9
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,205.43,158.48
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,155.75,119.35
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,106.58,80.28
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,142.65,109.26
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,181.24,139.92
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,174.76,134.89
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,168.27,129.97
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,148.02,114.02
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,127.65,97.89
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,97.97,74.31
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,69.04,51.05
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,39.42,27.01
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.24
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,1.98
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.71
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,277.71,229.45
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,521.93,418.0
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,418.4,332.95
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,321.11,250.79
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,193.48,119.05
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,29.11,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,8.49
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,28.29,19.03
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,39.41,29.14
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,50.74,39.31
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,62.06,47.02
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,56.17,41.91
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,49.06,35.76
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,60.3,45.07
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,71.36,54.14
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,107.31,83.58
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,144.61,113.81
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,165.16,130.23
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,186.87,147.59
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,172.8,135.82
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,157.47,123.05
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,142.34,110.73
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,126.72,98.0
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,134.08,103.93
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,141.66,110.04
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,204.52,160.97
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,292.07,230.57
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,287.69,227.05
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,282.98,223.5
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,219.73,173.34
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,177.6,139.48
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,163.86,128.59
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,149.98,117.49
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,124.18,96.72
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,98.57,75.94
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,61.11,45.24
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,27.52,17.41
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,15.63,7.49
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
