Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.02,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,4.54,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,5.69,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,14.1,6.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,18.32,9.95
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,41.38,29.38
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,64.61,48.68
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,36.41,24.98
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,27.6,17.47
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,46.89,33.43
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,28.78,18.34
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,34.19,22.81
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,57.77,42.31
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,74.13,55.76
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,91.26,69.82
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,90.54,69.09
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,89.81,68.4
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,56.97,41.52
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,25.3,15.39
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,25.68,15.7
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,26.05,16.0
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,29.11,18.58
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,32.17,21.18
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,62.27,46.25
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,98.0,75.93
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,51.39,37.5
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.37
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,9.5,2.41
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,8.35,1.44
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,6.45,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.13,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,13.63,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,26.64,16.9
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,41.0,30.46
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,55.13,43.41
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,69.01,56.02
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,84.26,65.76
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,102.5,79.8
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,120.18,94.41
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,152.99,119.6
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,195.05,152.77
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,133.36,104.36
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,61.51,46.03
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,119.65,94.06
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,180.71,143.53
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,297.97,237.33
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,425.64,336.57
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,472.35,371.84
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,522.2,409.42
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,443.92,348.19
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,352.39,275.82
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,464.76,364.56
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,587.11,457.57
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,610.34,474.22
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,633.07,491.14
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,570.86,444.4
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,481.23,376.92
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,423.3,333.09
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,339.47,268.36
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,347.89,276.36
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,356.41,284.18
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,395.63,316.3
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,410.41,329.65
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,500.25,403.48
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,585.96,472.38
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,543.01,439.67
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,499.21,406.3
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,446.05,365.14
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,392.97,322.24
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,324.05,263.85
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,257.58,204.0
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,137.11,71.35
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,10.67,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,21.24,12.3
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,34.96,25.18
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,48.51,37.53
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,62.27,49.93
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,76.28,59.4
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,98.44,76.46
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,126.99,98.13
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,72.13,53.79
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,6.09,0.0
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,39.45,27.5
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,73.11,55.13
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,108.65,84.03
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,145.45,113.59
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,162.08,126.5
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,179.47,139.98
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,184.78,144.05
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,190.14,148.19
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,364.03,286.1
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,543.86,421.45
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,575.99,444.66
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,608.5,469.01
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,792.4,605.49
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,937.32,703.06
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,955.43,714.26
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,969.96,724.51
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,846.46,641.84
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,658.56,507.55
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,598.79,465.1
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,513.09,402.14
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,740.62,575.92
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,917.65,698.79
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,882.25,673.03
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,851.25,652.2
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,800.16,617.34
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,747.61,580.54
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,673.32,527.31
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,599.52,471.78
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,495.61,389.65
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,395.99,304.77
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,206.28,99.43
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,12.61,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.68,15.86
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,33.08,23.52
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,40.59,30.6
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,45.47,35.14
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,62.04,39.34
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,118.09,67.7
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,174.83,108.87
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,231.84,157.0
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,291.59,209.87
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,351.05,263.07
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,411.61,316.21
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,470.01,366.17
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,528.52,414.52
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,583.71,458.68
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,633.46,497.35
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,682.56,535.22
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,729.96,570.8
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,774.66,601.27
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,817.26,629.37
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,853.2,653.37
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,886.23,675.2
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,913.06,691.76
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,936.54,706.05
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,953.53,717.39
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,966.95,726.5
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,972.43,730.99
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,986.79,741.69
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,602.9,473.25
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,133.41,102.68
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,415.97,334.47
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,662.14,522.96
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,627.31,497.12
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,568.14,455.34
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,525.34,423.87
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,503.44,406.87
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,423.78,345.23
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,366.43,298.72
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,295.16,238.9
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,245.44,191.86
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,112.73,47.62
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,13.36,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,26.7,16.55
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,37.95,27.77
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,47.13,36.41
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,53.19,42.03
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,70.15,46.99
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,120.47,74.42
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,169.02,111.62
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,223.67,154.06
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,288.65,207.31
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,347.44,257.75
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,409.29,309.27
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,412.12,316.63
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,385.47,298.39
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,501.6,386.04
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,633.55,481.46
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,635.15,481.32
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,611.72,464.0
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,715.9,539.56
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,815.25,607.2
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,851.82,630.81
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,885.59,653.34
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,912.88,671.7
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,936.95,688.15
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,897.71,662.84
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,842.16,627.32
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,810.69,607.8
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,785.17,591.1
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,728.18,553.04
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,644.87,496.32
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,776.55,593.66
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,890.08,671.02
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,851.25,644.46
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,809.89,617.6
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,746.77,575.46
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,682.24,530.95
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,601.38,473.52
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,519.86,412.56
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,411.2,326.65
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,309.08,239.11
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,159.37,60.61
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,13.34,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,26.65,16.17
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,38.4,27.91
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,47.97,36.8
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,54.38,42.71
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,71.85,47.97
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,120.7,71.65
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,175.44,110.56
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,231.58,157.07
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,290.92,208.44
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,349.35,259.58
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,411.06,312.5
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,468.79,361.08
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,526.88,408.39
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,582.05,452.14
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,636.75,494.18
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,686.89,531.45
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,735.43,566.49
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,783.97,599.96
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,822.96,625.11
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,859.15,649.06
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,892.42,670.83
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,919.71,687.5
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,943.68,701.93
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,961.97,714.02
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,976.69,723.91
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,983.55,728.77
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,986.7,731.44
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,994.16,736.64
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,985.47,731.31
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,967.45,720.62
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,946.0,707.76
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,912.97,686.85
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,877.09,663.7
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,828.4,630.47
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,777.79,594.95
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,712.84,549.9
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,641.39,497.41
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,538.9,417.7
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,440.89,332.99
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,223.74,73.61
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,9.83,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,22.97,12.93
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,29.58,20.18
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,36.34,26.52
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,40.76,30.64
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,58.65,34.6
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,114.12,60.26
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,176.82,105.44
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,237.14,155.94
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,299.73,210.75
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,361.56,264.73
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,424.32,317.97
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,484.53,367.42
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,544.54,414.57
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,601.84,457.86
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,657.99,498.47
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,710.42,536.88
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,760.89,572.23
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,806.28,600.57
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,848.83,626.56
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,886.83,650.44
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,921.72,672.12
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,951.12,689.5
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,977.0,704.67
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,995.69,716.0
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,1010.58,725.1
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,1018.83,730.21
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,1023.21,733.13
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,1019.42,731.16
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,1011.84,727.08
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,994.34,716.95
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,973.38,704.78
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,941.99,686.37
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,919.18,673.25
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,870.31,642.15
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,819.53,608.93
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,748.13,561.15
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,676.56,510.33
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,570.43,431.18
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,467.59,344.72
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,240.22,63.64
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,10.23,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.79,13.22
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,31.18,21.43
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,38.69,28.45
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,43.4,32.83
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,61.36,36.96
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,116.35,62.69
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,175.74,105.05
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,236.18,155.33
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,300.75,211.32
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,361.9,264.39
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,423.96,316.73
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,483.69,366.84
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,543.27,415.28
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,600.12,460.17
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,655.79,502.81
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,707.52,542.59
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,757.41,580.07
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,803.96,611.63
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,848.12,641.29
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,885.95,667.27
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,920.71,691.14
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,949.55,711.02
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,974.88,728.66
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,993.52,741.66
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,1008.4,752.33
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,1016.54,758.97
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,1020.83,763.28
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,1016.64,762.73
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,1008.69,759.85
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,991.55,749.67
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,983.01,745.47
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,950.38,724.58
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,914.79,701.4
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,864.65,667.34
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,812.56,630.75
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,739.08,578.35
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,665.42,522.78
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,557.57,437.98
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,465.77,354.77
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,233.55,49.05
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,11.8,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,22.57,11.91
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,36.32,25.8
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,49.76,38.1
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,62.15,49.31
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,80.27,58.72
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,116.07,80.87
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,153.86,109.41
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,191.09,140.16
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,229.67,172.93
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,271.41,208.1
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,315.59,245.06
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,423.99,330.35
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,541.1,423.42
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,597.4,469.48
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,652.75,513.69
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,703.77,554.42
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,752.85,592.82
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,796.32,623.21
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,836.98,651.34
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,872.91,676.79
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,905.72,699.96
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,933.39,718.29
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,957.61,734.23
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,973.92,745.6
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,986.49,754.49
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,991.72,758.76
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,993.15,760.59
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,986.82,756.53
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,976.84,750.11
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,967.97,744.95
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,943.45,728.82
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,908.74,705.86
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,871.25,680.57
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,814.57,639.76
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,756.29,596.83
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,687.94,545.56
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,613.34,486.93
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,496.53,392.92
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,385.27,294.15
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,195.12,26.59
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,13.38,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,25.07,13.05
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,36.17,25.16
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,47.16,35.34
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,55.35,42.87
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,73.04,49.6
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,85.59,57.05
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,64.74,48.79
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,91.02,70.57
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,118.39,93.14
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,63.03,47.11
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,28.7,18.38
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,51.46,37.28
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,128.66,101.0
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,221.96,176.76
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,174.32,137.85
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,135.43,105.87
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,181.41,143.22
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,230.45,182.55
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,365.67,292.07
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,475.7,379.92
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,516.77,413.16
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,580.94,463.86
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,465.66,373.02
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,344.06,275.26
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,323.43,259.34
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,302.14,242.61
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,272.64,219.54
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,242.57,195.74
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,627.58,515.74
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,938.75,754.23
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,904.51,729.91
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,875.24,710.59
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,830.88,678.02
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,784.51,642.8
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,708.98,584.72
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,633.86,523.88
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,535.96,440.26
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,442.27,348.88
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,221.5,17.17
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
